Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,16,30,170.0,37.0,0.8,12.1,55.0,249.47,194.71
2018,1,11,16,45,124.5,24.0,0.85,11.6,33.5,174.18,58.09
2018,1,11,17,0,79.0,11.0,0.9,11.1,12.0,71.55,0.0
2018,1,11,17,15,39.5,5.5,0.95,10.75,6.0,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.05,7.25,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,0.95,6.75,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,1,12,7,15,58.5,5.0,0.95,7.2,6.0,0.0,0.0
2018,1,12,7,30,117.0,10.0,1.0,7.6,12.0,7.87,0.0
2018,1,12,7,45,279.5,19.5,1.05,8.05,42.5,16.19,0.0
2018,1,12,8,0,442.0,29.0,1.1,8.5,73.0,26.56,16.74
2018,1,12,8,15,534.0,34.5,1.25,8.85,113.0,31.72,22.57
2018,1,12,8,30,626.0,40.0,1.4,9.2,153.0,40.47,30.86
2018,1,12,8,45,487.0,55.0,1.5,9.6,156.5,82.09,47.74
2018,1,12,9,0,348.0,70.0,1.6,10.0,160.0,106.64,70.8
2018,1,12,9,15,209.5,95.0,1.8,10.6,151.5,121.14,89.84
2018,1,12,9,30,71.0,120.0,2.0,11.2,143.0,113.74,89.74
2018,1,12,9,45,74.0,131.5,2.2,11.85,158.0,129.86,103.71
2018,1,12,10,0,77.0,143.0,2.4,12.5,173.0,146.5,117.96
2018,1,12,10,15,80.5,153.5,2.45,12.9,186.5,162.99,132.0
2018,1,12,10,30,84.0,164.0,2.5,13.3,200.0,180.02,146.35
2018,1,12,10,45,56.5,168.0,2.55,13.7,193.0,174.67,141.81
2018,1,12,11,0,29.0,172.0,2.6,14.1,186.0,166.39,134.52
2018,1,12,11,15,39.5,184.0,2.65,14.3,203.5,187.75,152.22
2018,1,12,11,30,50.0,196.0,2.7,14.5,221.0,210.61,171.03
2018,1,12,11,45,72.5,206.0,2.7,14.7,242.5,241.64,196.72
2018,1,12,12,0,95.0,216.0,2.7,14.9,264.0,275.03,224.16
2018,1,12,12,15,166.0,209.0,2.75,14.95,293.5,348.37,284.9
2018,1,12,12,30,237.0,202.0,2.8,15.0,323.0,428.76,350.15
2018,1,12,12,45,317.5,184.0,2.85,15.1,343.5,489.8,400.1
2018,1,12,13,0,398.0,166.0,2.9,15.2,364.0,576.57,468.8
2018,1,12,13,15,588.5,129.0,2.9,15.15,412.0,733.31,589.8
2018,1,12,13,30,779.0,92.0,2.9,15.1,460.0,877.08,694.26
2018,1,12,13,45,720.0,100.0,2.95,15.05,428.0,852.02,676.22
2018,1,12,14,0,661.0,108.0,3.0,15.0,396.0,815.68,651.38
2018,1,12,14,15,720.0,90.0,2.9,14.85,385.5,858.31,683.4
2018,1,12,14,30,779.0,72.0,2.8,14.7,375.0,890.4,706.83
2018,1,12,14,45,784.5,65.5,2.75,14.5,347.5,888.62,706.36
2018,1,12,15,0,790.0,59.0,2.7,14.3,320.0,883.32,703.42
2018,1,12,15,15,750.5,56.5,2.7,14.3,280.5,836.55,669.81
2018,1,12,15,30,711.0,54.0,2.7,14.3,241.0,787.31,633.46
2018,1,12,15,45,566.5,55.5,1.95,13.0,188.5,652.32,529.22
2018,1,12,16,0,422.0,57.0,1.2,11.7,136.0,510.4,416.31
2018,1,12,16,15,366.0,46.0,1.2,11.05,102.0,437.38,356.32
2018,1,12,16,30,310.0,35.0,1.2,10.4,68.0,366.44,289.46
2018,1,12,16,45,198.0,23.0,1.15,9.75,40.5,234.83,102.34
2018,1,12,17,0,86.0,11.0,1.1,9.1,13.0,77.23,0.0
2018,1,12,17,15,43.0,5.5,1.1,8.9,6.5,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.25,5.1,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.35,4.1,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.45,4.3,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,1.7,4.55,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,2.15,4.9,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,2.4,5.15,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,2.4,5.25,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,2.4,5.25,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,2.45,5.25,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,1,13,7,15,21.5,3.5,2.55,5.5,4.0,0.0,0.0
2018,1,13,7,30,43.0,7.0,2.6,5.7,8.0,5.51,0.0
2018,1,13,7,45,85.0,21.5,2.65,5.95,28.5,16.21,0.0
2018,1,13,8,0,127.0,36.0,2.7,6.2,49.0,26.83,17.18
2018,1,13,8,15,171.5,51.0,2.75,6.55,77.0,37.68,28.1
2018,1,13,8,30,216.0,66.0,2.8,6.9,105.0,49.29,39.11
2018,1,13,8,45,236.5,81.0,2.85,7.25,133.5,78.85,54.66
2018,1,13,9,0,257.0,96.0,2.9,7.6,162.0,111.34,79.73
2018,1,13,9,15,317.5,104.0,2.9,8.05,199.0,152.64,113.13
2018,1,13,9,30,378.0,112.0,2.9,8.5,236.0,198.84,152.41
2018,1,13,9,45,405.5,121.0,2.9,8.9,266.5,242.53,191.49
2018,1,13,10,0,433.0,130.0,2.9,9.3,297.0,289.22,232.96
2018,1,13,10,15,433.0,141.0,2.9,9.75,318.5,328.6,268.1
2018,1,13,10,30,433.0,152.0,2.9,10.2,340.0,367.57,301.97
2018,1,13,10,45,471.0,152.5,2.9,10.6,366.5,416.91,343.5
2018,1,13,11,0,509.0,153.0,2.9,11.0,393.0,469.06,386.51
2018,1,13,11,15,571.0,142.0,2.95,11.5,419.5,527.57,434.11
2018,1,13,11,30,633.0,131.0,3.0,12.0,446.0,598.15,490.03
2018,1,13,11,45,679.0,121.5,3.0,12.5,464.0,654.29,533.61
2018,1,13,12,0,725.0,112.0,3.0,13.0,482.0,711.27,576.8
2018,1,13,12,15,811.5,92.0,3.05,13.25,506.5,785.32,631.18
2018,1,13,12,30,898.0,72.0,3.1,13.5,531.0,856.02,682.08
2018,1,13,12,45,831.0,85.0,3.1,13.7,505.5,852.37,678.54
2018,1,13,13,0,764.0,98.0,3.1,13.9,480.0,832.2,663.78
2018,1,13,13,15,812.5,85.0,3.1,13.95,480.5,882.26,700.64
2018,1,13,13,30,861.0,72.0,3.1,14.0,481.0,918.9,727.07
2018,1,13,13,45,795.0,81.5,3.05,14.0,446.0,894.43,709.68
2018,1,13,14,0,729.0,91.0,3.0,14.0,411.0,860.49,685.99
2018,1,13,14,15,730.5,85.5,2.95,13.85,389.0,862.87,689.07
2018,1,13,14,30,732.0,80.0,2.9,13.7,367.0,862.04,689.51
2018,1,13,14,45,754.0,70.0,2.8,13.55,343.0,865.15,692.42
2018,1,13,15,0,776.0,60.0,2.7,13.4,319.0,871.71,697.53
2018,1,13,15,15,713.5,60.0,2.7,13.4,276.5,806.06,649.78
2018,1,13,15,30,651.0,60.0,2.7,13.4,234.0,747.01,605.97
2018,1,13,15,45,584.0,55.0,2.1,12.15,191.5,668.57,544.69
2018,1,13,16,0,517.0,50.0,1.5,10.9,149.0,590.15,480.79
2018,1,13,16,15,419.0,42.5,1.45,10.2,109.5,481.68,392.99
2018,1,13,16,30,321.0,35.0,1.4,9.5,70.0,376.63,300.38
2018,1,13,16,45,212.0,23.5,1.35,8.85,42.5,249.47,128.02
2018,1,13,17,0,103.0,12.0,1.3,8.2,15.0,91.71,0.0
2018,1,13,17,15,51.5,6.0,1.3,8.05,7.5,0.0,0.0
2018,1,13,17,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,1.65,7.3,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,1.75,7.3,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,1.65,7.15,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,1.55,6.85,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,1.45,6.4,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,1.55,6.3,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,1.8,6.35,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,2.3,6.35,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,2.25,6.35,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,1,14,7,15,0.0,0.5,2.2,6.55,0.5,0.0,0.0
2018,1,14,7,30,0.0,1.0,2.2,6.7,1.0,0.79,0.0
2018,1,14,7,45,0.0,3.5,2.2,6.9,3.5,2.64,0.0
2018,1,14,8,0,0.0,6.0,2.2,7.1,6.0,4.54,0.0
2018,1,14,8,15,0.0,8.5,2.2,7.3,8.5,6.44,0.12
2018,1,14,8,30,0.0,11.0,2.2,7.5,11.0,8.34,1.94
2018,1,14,8,45,0.0,13.0,2.2,7.75,13.0,9.86,3.01
2018,1,14,9,0,0.0,15.0,2.2,8.0,15.0,11.39,4.38
2018,1,14,9,15,12.5,51.0,2.2,8.35,55.0,42.56,31.19
2018,1,14,9,30,25.0,87.0,2.2,8.7,95.0,75.24,59.17
2018,1,14,9,45,22.0,115.5,2.15,9.0,123.0,99.73,80.4
2018,1,14,10,0,19.0,144.0,2.1,9.3,151.0,120.3,97.95
2018,1,14,10,15,97.5,161.0,2.05,9.8,203.0,184.04,150.99
2018,1,14,10,30,176.0,178.0,2.0,10.3,255.0,246.05,202.46
2018,1,14,10,45,216.5,189.5,1.95,10.75,289.0,291.22,239.85
2018,1,14,11,0,257.0,201.0,1.9,11.2,323.0,352.7,289.82
2018,1,14,11,15,160.0,204.0,1.85,11.6,280.5,297.23,244.06
2018,1,14,11,30,63.0,207.0,1.8,12.0,238.0,230.15,187.97
2018,1,14,11,45,46.5,202.5,1.7,12.4,225.5,218.19,177.81
2018,1,14,12,0,30.0,198.0,1.6,12.8,213.0,204.64,166.06
2018,1,14,12,15,42.0,206.0,1.5,13.05,227.5,226.34,183.93
2018,1,14,12,30,54.0,214.0,1.4,13.3,242.0,249.46,202.72
2018,1,14,12,45,93.5,217.5,1.3,13.5,265.0,292.78,238.51
2018,1,14,13,0,133.0,221.0,1.2,13.7,288.0,358.84,291.35
2018,1,14,13,15,199.0,211.5,1.15,13.75,308.5,415.92,337.62
2018,1,14,13,30,265.0,202.0,1.1,13.8,329.0,496.9,400.96
2018,1,14,13,45,291.5,187.5,1.05,13.85,321.5,513.18,413.77
2018,1,14,14,0,318.0,173.0,1.0,13.9,314.0,528.52,426.43
2018,1,14,14,15,280.5,165.0,1.05,13.75,283.5,488.73,396.67
2018,1,14,14,30,243.0,157.0,1.1,13.6,253.0,447.46,365.63
2018,1,14,14,45,180.0,146.0,1.15,13.45,213.5,353.79,292.25
2018,1,14,15,0,117.0,135.0,1.2,13.3,174.0,282.49,234.3
2018,1,14,15,15,141.0,117.0,1.2,13.3,159.0,285.06,238.02
2018,1,14,15,30,165.0,99.0,1.2,13.3,144.0,306.75,256.16
2018,1,14,15,45,188.5,85.0,1.15,12.2,128.0,311.48,260.92
2018,1,14,16,0,212.0,71.0,1.1,11.1,112.0,314.69,263.49
2018,1,14,16,15,157.5,56.0,1.15,10.65,82.5,244.61,202.78
2018,1,14,16,30,103.0,41.0,1.2,10.2,53.0,176.85,141.47
2018,1,14,16,45,64.0,24.5,1.25,9.7,31.0,110.59,60.75
2018,1,14,17,0,25.0,8.0,1.3,9.2,9.0,26.29,0.0
2018,1,14,17,15,12.5,4.0,1.35,9.15,4.5,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,2.05,8.15,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.75,7.6,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.85,7.6,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.9,7.55,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.85,7.4,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.75,7.25,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.65,7.2,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,1.75,7.05,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,1,15,7,15,0.0,2.0,1.75,7.25,2.0,0.0,0.0
2018,1,15,7,30,0.0,4.0,1.6,7.5,4.0,3.15,0.0
2018,1,15,7,45,0.0,13.5,1.4,7.7,13.5,10.28,0.0
2018,1,15,8,0,0.0,23.0,1.2,7.9,23.0,17.55,9.33
2018,1,15,8,15,0.0,34.0,1.1,8.3,34.0,25.99,17.59
2018,1,15,8,30,0.0,45.0,1.0,8.7,45.0,34.2,25.34
2018,1,15,8,45,0.0,59.5,0.85,9.1,59.5,45.05,33.64
2018,1,15,9,0,0.0,74.0,0.7,9.5,74.0,56.18,43.36
2018,1,15,9,15,75.5,99.5,0.65,9.95,124.5,94.71,73.17
2018,1,15,9,30,151.0,125.0,0.6,10.4,175.0,141.26,110.15
2018,1,15,9,45,302.0,127.0,0.6,10.85,240.0,207.19,161.89
2018,1,15,10,0,453.0,129.0,0.6,11.3,305.0,294.21,231.69
2018,1,15,10,15,429.5,142.0,0.6,11.8,319.0,326.44,259.79
2018,1,15,10,30,406.0,155.0,0.6,12.3,333.0,355.68,284.7
2018,1,15,10,45,374.0,166.0,0.65,12.75,336.5,375.54,301.57
2018,1,15,11,0,342.0,177.0,0.7,13.2,340.0,378.82,305.05
2018,1,15,11,15,451.5,164.0,0.65,13.4,386.5,471.52,377.57
2018,1,15,11,30,561.0,151.0,0.6,13.6,433.0,559.64,444.04
2018,1,15,11,45,489.5,171.0,0.6,13.85,420.0,557.12,440.59
2018,1,15,12,0,418.0,191.0,0.6,14.1,407.0,547.27,432.35
2018,1,15,12,15,342.5,208.0,0.6,14.1,385.0,507.02,402.1
2018,1,15,12,30,267.0,225.0,0.6,14.1,363.0,478.92,380.21
2018,1,15,12,45,263.5,222.5,0.55,14.1,357.0,486.23,385.97
2018,1,15,13,0,260.0,220.0,0.5,14.1,351.0,492.37,390.45
2018,1,15,13,15,230.5,214.5,0.5,14.1,328.5,448.27,357.65
2018,1,15,13,30,201.0,209.0,0.5,14.1,306.0,422.93,338.76
2018,1,15,13,45,152.0,200.0,0.45,14.05,271.5,372.68,299.55
2018,1,15,14,0,103.0,191.0,0.4,14.0,237.0,298.94,241.7
2018,1,15,14,15,78.0,176.0,0.4,13.85,209.5,260.84,211.95
2018,1,15,14,30,53.0,161.0,0.4,13.7,182.0,222.1,180.79
2018,1,15,14,45,98.0,146.5,0.4,13.55,181.5,273.46,224.48
2018,1,15,15,0,143.0,132.0,0.4,13.4,181.0,302.72,249.6
2018,1,15,15,15,213.0,115.5,0.4,13.4,178.5,373.22,307.17
2018,1,15,15,30,283.0,99.0,0.4,13.4,176.0,419.05,344.03
2018,1,15,15,45,271.5,84.5,0.55,12.75,148.5,388.04,320.33
2018,1,15,16,0,260.0,70.0,0.7,12.1,121.0,377.66,311.54
2018,1,15,16,15,190.5,56.0,0.7,11.8,88.5,273.19,224.75
2018,1,15,16,30,121.0,42.0,0.7,11.5,56.0,193.45,154.54
2018,1,15,16,45,74.5,26.5,0.75,11.2,34.0,124.81,74.68
2018,1,15,17,0,28.0,11.0,0.8,10.9,12.0,31.09,0.0
2018,1,15,17,15,14.0,5.5,0.8,10.65,6.0,0.0,0.0
2018,1,15,17,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.75,9.75,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.55,9.2,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.4,9.35,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.3,9.4,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.35,9.4,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.45,9.4,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.55,9.4,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.65,9.95,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.6,10.25,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.65,10.35,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.65,10.35,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.6,10.25,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.55,10.2,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,1,16,7,15,6.0,2.5,0.6,10.35,2.5,0.0,0.0
2018,1,16,7,30,12.0,5.0,0.7,10.5,5.0,3.93,0.0
2018,1,16,7,45,6.0,11.0,0.75,10.65,11.0,8.64,0.0
2018,1,16,8,0,0.0,17.0,0.8,10.8,17.0,12.93,5.32
2018,1,16,8,15,0.0,24.5,0.9,11.0,24.5,18.67,10.92
2018,1,16,8,30,0.0,32.0,1.0,11.2,32.0,24.41,16.31
2018,1,16,8,45,0.0,38.5,1.1,11.4,38.5,29.4,19.84
2018,1,16,9,0,0.0,45.0,1.2,11.6,45.0,34.4,24.23
2018,1,16,9,15,8.5,70.0,1.1,11.95,73.0,55.21,41.79
2018,1,16,9,30,17.0,95.0,1.0,12.3,101.0,77.27,60.31
2018,1,16,9,45,25.5,120.5,0.9,12.7,130.0,104.66,83.21
2018,1,16,10,0,34.0,146.0,0.8,13.1,159.0,132.02,105.82
2018,1,16,10,15,61.5,160.5,0.85,13.35,186.5,159.9,128.66
2018,1,16,10,30,89.0,175.0,0.9,13.6,214.0,191.3,154.48
2018,1,16,10,45,77.5,186.5,0.95,13.85,222.0,202.25,163.41
2018,1,16,11,0,66.0,198.0,1.0,14.1,230.0,212.27,171.41
2018,1,16,11,15,59.0,200.0,1.1,14.3,229.0,214.86,173.46
2018,1,16,11,30,52.0,202.0,1.2,14.5,228.0,216.72,174.85
2018,1,16,11,45,33.5,180.0,1.3,14.7,197.0,184.94,148.77
2018,1,16,12,0,15.0,158.0,1.4,14.9,166.0,140.15,111.8
2018,1,16,12,15,7.5,132.5,1.5,14.95,136.5,112.08,88.57
2018,1,16,12,30,0.0,107.0,1.6,15.0,107.0,83.88,64.95
2018,1,16,12,45,0.0,102.0,1.65,15.05,102.0,79.71,61.53
2018,1,16,13,0,0.0,97.0,1.7,15.1,97.0,75.53,58.07
2018,1,16,13,15,3.5,113.5,1.7,15.05,115.0,93.63,73.4
2018,1,16,13,30,7.0,130.0,1.7,15.0,133.0,113.0,89.74
2018,1,16,13,45,3.5,105.5,1.7,14.9,107.0,87.38,68.35
2018,1,16,14,0,0.0,81.0,1.7,14.8,81.0,62.28,47.25
2018,1,16,14,15,12.0,87.5,1.75,14.65,92.5,80.25,63.17
2018,1,16,14,30,24.0,94.0,1.8,14.5,104.0,109.21,88.27
2018,1,16,14,45,24.0,93.0,1.8,14.3,102.0,109.89,89.01
2018,1,16,15,0,24.0,92.0,1.8,14.1,100.0,111.12,90.23
2018,1,16,15,15,21.0,93.5,1.8,14.1,100.0,113.74,92.33
2018,1,16,15,30,18.0,95.0,1.8,14.1,100.0,104.93,84.71
2018,1,16,15,45,11.0,75.5,1.45,13.35,78.5,78.38,61.95
2018,1,16,16,0,4.0,56.0,1.1,12.6,57.0,51.64,38.76
2018,1,16,16,15,2.0,40.5,1.1,12.2,41.0,34.48,23.74
2018,1,16,16,30,0.0,25.0,1.1,11.8,25.0,19.07,10.18
2018,1,16,16,45,6.5,16.5,1.1,11.35,16.5,18.41,7.0
2018,1,16,17,0,13.0,8.0,1.1,10.9,8.0,16.73,0.0
2018,1,16,17,15,6.5,4.0,1.15,10.75,4.0,0.0,0.0
2018,1,16,17,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,0.75,7.55,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,1,17,7,15,13.5,4.0,0.7,8.05,4.5,0.0,0.0
2018,1,17,7,30,27.0,8.0,0.7,8.5,9.0,6.29,0.0
2018,1,17,7,45,45.5,23.0,0.75,8.9,27.0,17.28,1.45
2018,1,17,8,0,64.0,38.0,0.8,9.3,45.0,28.1,18.36
2018,1,17,8,15,86.5,54.5,0.85,9.7,68.0,39.75,29.72
2018,1,17,8,30,109.0,71.0,0.9,10.1,91.0,51.22,40.45
2018,1,17,8,45,137.0,86.0,0.9,10.45,118.0,72.98,52.84
2018,1,17,9,0,165.0,101.0,0.9,10.8,145.0,99.2,72.51
2018,1,17,9,15,160.0,113.0,0.95,11.4,161.0,120.63,90.97
2018,1,17,9,30,155.0,125.0,1.0,12.0,177.0,141.5,109.55
2018,1,17,9,45,123.5,139.0,1.05,12.6,183.0,155.25,122.87
2018,1,17,10,0,92.0,153.0,1.1,13.2,189.0,159.3,127.43
2018,1,17,10,15,139.0,167.5,1.2,13.65,226.5,206.54,166.28
2018,1,17,10,30,186.0,182.0,1.3,14.1,264.0,253.19,204.45
2018,1,17,10,45,189.5,192.5,1.4,14.55,280.0,278.02,224.82
2018,1,17,11,0,193.0,203.0,1.5,15.0,296.0,303.2,245.25
2018,1,17,11,15,143.0,207.5,1.6,15.3,277.5,288.48,233.18
2018,1,17,11,30,93.0,212.0,1.7,15.6,259.0,254.7,205.6
2018,1,17,11,45,62.5,195.0,1.85,15.95,227.0,221.07,178.16
2018,1,17,12,0,32.0,178.0,2.0,16.3,195.0,184.44,147.82
2018,1,17,12,15,59.0,202.5,2.0,16.45,233.5,235.12,189.55
2018,1,17,12,30,86.0,227.0,2.0,16.6,272.0,289.82,233.71
2018,1,17,12,45,106.0,225.5,2.0,16.75,280.0,311.55,251.43
2018,1,17,13,0,126.0,224.0,2.0,16.9,288.0,354.57,285.74
2018,1,17,13,15,158.5,219.5,1.9,16.9,298.0,386.83,311.92
2018,1,17,13,30,191.0,215.0,1.8,16.9,308.0,420.06,338.72
2018,1,17,13,45,203.0,205.0,1.7,16.9,300.0,427.1,344.7
2018,1,17,14,0,215.0,195.0,1.6,16.9,292.0,433.64,350.48
2018,1,17,14,15,185.0,182.5,1.4,16.75,262.5,394.99,320.02
2018,1,17,14,30,155.0,170.0,1.2,16.6,233.0,355.21,288.6
2018,1,17,14,45,222.5,151.0,1.0,16.45,233.0,423.57,343.99
2018,1,17,15,0,290.0,132.0,0.8,16.3,233.0,467.62,378.93
2018,1,17,15,15,286.0,117.0,0.8,16.3,207.0,445.54,362.2
2018,1,17,15,30,282.0,102.0,0.8,16.3,181.0,422.11,344.54
2018,1,17,15,45,264.0,87.5,0.7,15.4,152.0,385.11,315.74
2018,1,17,16,0,246.0,73.0,0.6,14.5,123.0,347.66,285.42
2018,1,17,16,15,207.5,58.0,0.65,14.1,93.5,290.71,237.78
2018,1,17,16,30,169.0,43.0,0.7,13.7,64.0,234.9,188.4
2018,1,17,16,45,117.0,29.0,0.75,13.3,40.5,167.47,112.75
2018,1,17,17,0,65.0,15.0,0.8,12.9,17.0,64.05,0.0
2018,1,17,17,15,32.5,7.5,0.75,12.7,8.5,0.0,0.0
2018,1,17,17,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.65,12.35,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.55,12.1,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.5,11.85,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,0.55,11.4,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,18,7,15,9.5,4.0,1.3,9.3,4.0,0.0,0.0
2018,1,18,7,30,19.0,8.0,1.5,9.8,8.0,6.29,0.0
2018,1,18,7,45,9.5,20.5,1.75,10.3,20.5,15.58,1.39
2018,1,18,8,0,0.0,33.0,2.0,10.8,33.0,24.66,15.34
2018,1,18,8,15,1.5,49.5,2.1,11.05,50.0,36.47,26.64
2018,1,18,8,30,3.0,66.0,2.2,11.3,67.0,48.18,37.52
2018,1,18,8,45,6.5,77.0,2.3,11.55,79.0,57.64,43.86
2018,1,18,9,0,10.0,88.0,2.4,11.8,91.0,67.56,52.24
2018,1,18,9,15,5.5,88.0,2.35,12.0,89.5,68.16,52.97
2018,1,18,9,30,1.0,88.0,2.3,12.2,88.0,67.78,52.78
2018,1,18,9,45,4.0,103.0,2.3,12.45,104.5,80.73,63.63
2018,1,18,10,0,7.0,118.0,2.3,12.7,121.0,94.31,74.95
2018,1,18,10,15,20.0,143.5,2.35,12.85,152.5,121.49,97.62
2018,1,18,10,30,33.0,169.0,2.4,13.0,184.0,158.12,128.11
2018,1,18,10,45,47.0,181.5,2.5,13.2,204.0,180.49,146.61
2018,1,18,11,0,61.0,194.0,2.6,13.4,224.0,204.73,166.69
2018,1,18,11,15,49.0,186.0,2.7,13.45,210.5,194.02,157.78
2018,1,18,11,30,37.0,178.0,2.8,13.5,197.0,181.81,147.59
2018,1,18,11,45,29.0,185.0,2.95,13.6,200.0,186.13,150.94
2018,1,18,12,0,21.0,192.0,3.1,13.7,203.0,176.09,142.42
2018,1,18,12,15,23.5,194.0,3.2,13.75,206.5,181.84,147.29
2018,1,18,12,30,26.0,196.0,3.3,13.8,210.0,187.9,152.42
2018,1,18,12,45,28.5,191.0,3.4,13.85,206.0,204.0,165.81
2018,1,18,13,0,31.0,186.0,3.5,13.9,202.0,203.91,165.96
2018,1,18,13,15,45.5,188.0,3.55,13.85,210.5,223.1,182.52
2018,1,18,13,30,60.0,190.0,3.6,13.8,219.0,243.37,199.95
2018,1,18,13,45,54.0,174.0,3.65,13.7,199.5,222.74,183.22
2018,1,18,14,0,48.0,158.0,3.7,13.6,180.0,201.56,166.01
2018,1,18,14,15,26.0,120.0,3.65,13.35,132.0,138.14,112.77
2018,1,18,14,30,4.0,82.0,3.6,13.1,84.0,67.76,52.58
2018,1,18,14,45,9.5,91.5,3.55,12.85,95.0,83.17,66.2
2018,1,18,15,0,15.0,101.0,3.5,12.6,106.0,100.41,81.3
2018,1,18,15,15,27.5,89.5,3.5,12.6,97.5,113.94,93.52
2018,1,18,15,30,40.0,78.0,3.5,12.6,89.0,114.6,94.68
2018,1,18,15,45,25.5,65.0,3.25,12.05,71.5,87.17,70.6
2018,1,18,16,0,11.0,52.0,3.0,11.5,54.0,52.34,39.92
2018,1,18,16,15,6.5,40.0,2.95,11.3,41.0,37.17,26.38
2018,1,18,16,30,2.0,28.0,2.9,11.1,28.0,23.13,13.77
2018,1,18,16,45,2.0,17.0,2.8,10.85,17.0,14.63,5.12
2018,1,18,17,0,2.0,6.0,2.7,10.6,6.0,6.33,0.0
2018,1,18,17,15,1.0,3.0,2.7,10.5,3.0,2.36,0.0
2018,1,18,17,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.55,8.95,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.4,8.65,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.2,8.35,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,1.65,6.1,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,1.55,5.9,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,1.45,5.7,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.35,5.1,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.25,5.3,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,19,7,15,20.0,5.0,1.25,6.1,5.5,0.0,0.0
2018,1,19,7,30,40.0,10.0,1.3,6.8,11.0,7.87,0.0
2018,1,19,7,45,169.0,24.0,1.35,7.55,40.5,18.26,3.48
2018,1,19,8,0,298.0,38.0,1.4,8.3,70.0,31.26,21.28
2018,1,19,8,15,428.5,44.5,1.55,8.65,114.0,36.62,27.09
2018,1,19,8,30,559.0,51.0,1.7,9.0,158.0,42.33,32.64
2018,1,19,8,45,621.0,55.5,1.9,9.4,201.0,83.95,47.04
2018,1,19,9,0,683.0,60.0,2.1,9.8,244.0,138.14,83.06
2018,1,19,9,15,720.0,63.5,2.1,10.05,283.5,196.39,131.31
2018,1,19,9,30,757.0,67.0,2.1,10.3,323.0,256.18,184.54
2018,1,19,9,45,781.5,70.0,2.15,10.5,358.5,315.5,238.98
2018,1,19,10,0,806.0,73.0,2.2,10.7,394.0,376.85,294.68
2018,1,19,10,15,823.0,74.5,2.15,10.9,423.5,435.29,346.78
2018,1,19,10,30,840.0,76.0,2.1,11.1,453.0,494.25,397.7
2018,1,19,10,45,800.0,88.5,2.1,11.25,462.0,533.91,432.2
2018,1,19,11,0,760.0,101.0,2.1,11.4,471.0,569.46,462.05
2018,1,19,11,15,762.5,103.5,2.1,11.5,485.0,615.45,499.13
2018,1,19,11,30,765.0,106.0,2.1,11.6,499.0,659.74,533.89
2018,1,19,11,45,770.5,105.5,2.1,11.65,506.5,701.03,565.84
2018,1,19,12,0,776.0,105.0,2.1,11.7,514.0,736.36,591.94
2018,1,19,12,15,757.0,104.5,2.2,11.75,504.0,757.75,607.87
2018,1,19,12,30,738.0,104.0,2.3,11.8,494.0,771.12,618.14
2018,1,19,12,45,788.5,97.0,2.35,11.8,509.0,828.84,660.65
2018,1,19,13,0,839.0,90.0,2.4,11.8,524.0,890.96,705.51
2018,1,19,13,15,627.5,123.5,2.45,11.75,443.5,763.65,613.58
2018,1,19,13,30,416.0,157.0,2.5,11.7,363.0,607.67,496.63
2018,1,19,13,45,302.0,150.5,2.6,11.65,296.5,475.26,394.36
2018,1,19,14,0,188.0,144.0,2.7,11.6,230.0,363.29,303.52
2018,1,19,14,15,197.0,129.5,2.7,11.45,215.0,358.59,301.5
2018,1,19,14,30,206.0,115.0,2.7,11.3,200.0,352.67,298.01
2018,1,19,14,45,380.0,106.0,2.7,11.2,246.5,542.3,454.93
2018,1,19,15,0,554.0,97.0,2.7,11.1,293.0,712.98,587.39
2018,1,19,15,15,553.0,87.5,2.7,11.1,264.5,697.39,574.65
2018,1,19,15,30,552.0,78.0,2.7,11.1,236.0,679.18,560.81
2018,1,19,15,45,453.0,72.5,2.2,10.1,189.0,570.31,475.03
2018,1,19,16,0,354.0,67.0,1.7,9.1,142.0,459.22,385.16
2018,1,19,16,15,304.0,55.0,1.7,8.55,109.0,392.74,329.48
2018,1,19,16,30,254.0,43.0,1.7,8.0,76.0,328.35,271.76
2018,1,19,16,45,179.5,30.5,1.65,7.45,49.0,245.41,182.03
2018,1,19,17,0,105.0,18.0,1.6,6.9,22.0,98.83,0.0
2018,1,19,17,15,52.5,9.0,1.65,6.75,11.0,47.67,0.0
2018,1,19,17,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,1.8,6.25,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,1.85,5.95,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,1.85,5.7,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,1.75,5.45,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,1.65,5.15,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,1.6,4.85,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,1.55,4.55,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,1.5,4.25,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,1.4,3.75,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,1.45,3.05,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,1.45,2.4,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,1.4,1.85,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,1.45,1.55,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,1.5,1.45,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,1.5,1.35,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,1.5,1.25,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,1.5,1.55,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,1,20,7,15,76.0,6.5,1.75,2.5,8.5,0.0,0.0
2018,1,20,7,30,152.0,13.0,2.0,3.3,17.0,10.23,0.0
2018,1,20,7,45,309.0,22.5,2.25,4.15,50.0,18.73,4.62
2018,1,20,8,0,466.0,32.0,2.5,5.0,83.0,26.94,17.89
2018,1,20,8,15,558.0,37.0,2.6,5.6,125.5,34.03,25.11
2018,1,20,8,30,650.0,42.0,2.7,6.2,168.0,38.96,29.96
2018,1,20,8,45,702.0,46.0,2.75,6.8,211.0,82.83,44.35
2018,1,20,9,0,754.0,50.0,2.8,7.4,254.0,139.74,82.16
2018,1,20,9,15,787.5,52.0,3.0,8.05,294.0,197.61,130.53
2018,1,20,9,30,821.0,54.0,3.2,8.7,334.0,260.01,186.95
2018,1,20,9,45,844.5,56.0,3.4,9.3,370.0,320.96,243.76
2018,1,20,10,0,868.0,58.0,3.6,9.9,406.0,383.63,301.58
2018,1,20,10,15,883.0,59.5,3.6,10.25,436.0,443.63,356.2
2018,1,20,10,30,898.0,61.0,3.6,10.6,466.0,503.81,409.34
2018,1,20,10,45,908.0,62.5,3.65,10.95,489.5,561.22,458.76
2018,1,20,11,0,918.0,64.0,3.7,11.3,513.0,617.74,505.95
2018,1,20,11,15,923.0,65.0,3.7,11.5,529.0,669.37,548.16
2018,1,20,11,30,928.0,66.0,3.7,11.7,545.0,719.1,587.81
2018,1,20,11,45,930.5,66.5,3.7,11.9,553.5,764.33,621.18
2018,1,20,12,0,933.0,67.0,3.7,12.1,562.0,807.0,652.05
2018,1,20,12,15,929.0,69.0,3.7,12.2,562.5,843.5,678.39
2018,1,20,12,30,925.0,71.0,3.7,12.3,563.0,876.72,702.27
2018,1,20,12,45,916.5,72.5,3.65,12.4,555.0,902.0,720.08
2018,1,20,13,0,908.0,74.0,3.6,12.5,547.0,923.56,735.27
2018,1,20,13,15,902.5,73.5,3.5,12.5,533.0,941.63,747.99
2018,1,20,13,30,897.0,73.0,3.4,12.5,519.0,956.02,758.17
2018,1,20,13,45,888.0,71.5,3.35,12.45,497.5,962.05,763.02
2018,1,20,14,0,879.0,70.0,3.3,12.4,476.0,964.29,765.38
2018,1,20,14,15,865.5,68.0,3.1,12.25,448.0,957.71,760.68
2018,1,20,14,30,852.0,66.0,2.9,12.1,420.0,958.85,761.55
2018,1,20,14,45,832.5,63.5,2.75,11.95,386.0,938.28,747.18
2018,1,20,15,0,813.0,61.0,2.6,11.8,352.0,914.26,730.31
2018,1,20,15,15,782.5,58.0,2.6,11.8,312.5,875.62,703.36
2018,1,20,15,30,752.0,55.0,2.6,11.8,273.0,834.26,673.58
2018,1,20,15,45,674.5,54.0,1.9,10.5,227.0,748.41,606.98
2018,1,20,16,0,597.0,53.0,1.2,9.2,181.0,672.0,544.66
2018,1,20,16,15,456.5,47.0,1.25,8.55,132.0,524.44,430.43
2018,1,20,16,30,316.0,41.0,1.3,7.9,83.0,381.71,313.62
2018,1,20,16,45,288.5,30.5,1.3,7.2,57.5,337.2,255.04
2018,1,20,17,0,261.0,20.0,1.3,6.5,32.0,265.44,0.0
2018,1,20,17,15,130.5,10.0,1.35,6.3,16.0,108.88,0.0
2018,1,20,17,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.35,4.55,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.25,4.8,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.15,4.9,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.05,4.95,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.0,4.95,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.05,4.75,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,0.95,4.1,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,0.85,4.3,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.8,4.45,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,0.85,4.55,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,0.95,4.6,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.05,4.65,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,1.35,4.9,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,1,21,7,15,63.5,7.0,1.45,5.25,8.5,0.0,0.0
2018,1,21,7,30,127.0,14.0,1.5,5.5,17.0,11.02,0.0
2018,1,21,7,45,265.0,24.5,1.5,5.75,48.5,20.3,6.2
2018,1,21,8,0,403.0,35.0,1.5,6.0,80.0,29.14,19.81
2018,1,21,8,15,493.5,42.0,1.55,6.35,121.5,34.95,25.92
2018,1,21,8,30,584.0,49.0,1.6,6.7,163.0,40.91,31.72
2018,1,21,8,45,609.5,55.5,1.6,7.05,199.5,81.03,46.07
2018,1,21,9,0,635.0,62.0,1.6,7.4,236.0,131.6,80.45
2018,1,21,9,15,675.5,66.5,1.6,7.95,276.5,186.32,125.44
2018,1,21,9,30,716.0,71.0,1.6,8.5,317.0,245.68,177.87
2018,1,21,9,45,730.0,76.0,1.6,9.05,349.0,303.07,230.48
2018,1,21,10,0,744.0,81.0,1.6,9.6,381.0,359.59,281.67
2018,1,21,10,15,703.5,96.5,1.65,9.85,397.0,403.36,322.38
2018,1,21,10,30,663.0,112.0,1.7,10.1,413.0,442.44,357.56
2018,1,21,10,45,606.5,130.5,1.7,10.35,416.5,470.1,381.95
2018,1,21,11,0,550.0,149.0,1.7,10.6,420.0,484.32,394.66
2018,1,21,11,15,384.0,189.5,1.8,10.7,381.5,435.76,356.82
2018,1,21,11,30,218.0,230.0,1.9,10.8,343.0,371.03,304.32
2018,1,21,11,45,179.0,236.5,1.95,10.95,330.5,362.88,297.76
2018,1,21,12,0,140.0,243.0,2.0,11.1,318.0,351.24,287.79
2018,1,21,12,15,144.5,243.5,2.0,11.15,321.0,365.02,299.15
2018,1,21,12,30,149.0,244.0,2.0,11.2,324.0,378.82,310.37
2018,1,21,12,45,138.5,240.0,2.0,11.3,313.5,374.23,306.6
2018,1,21,13,0,128.0,236.0,2.0,11.4,303.0,368.56,302.06
2018,1,21,13,15,201.0,222.0,1.95,11.4,324.0,427.19,351.21
2018,1,21,13,30,274.0,208.0,1.9,11.4,345.0,510.2,417.85
2018,1,21,13,45,341.5,190.0,1.85,11.4,354.0,562.3,459.85
2018,1,21,14,0,409.0,172.0,1.8,11.4,363.0,637.97,518.76
2018,1,21,14,15,321.5,173.0,1.65,11.35,317.5,537.58,440.38
2018,1,21,14,30,234.0,174.0,1.5,11.3,272.0,459.2,378.18
2018,1,21,14,45,146.0,152.5,1.4,11.2,212.0,325.75,271.26
2018,1,21,15,0,58.0,131.0,1.3,11.1,152.0,193.57,161.07
2018,1,21,15,15,83.0,124.0,1.3,11.1,150.5,214.48,180.26
2018,1,21,15,30,108.0,117.0,1.3,11.1,149.0,255.48,214.93
2018,1,21,15,45,101.0,100.5,1.0,10.45,127.0,230.09,193.44
2018,1,21,16,0,94.0,84.0,0.7,9.8,105.0,204.44,171.4
2018,1,21,16,15,74.0,67.0,0.75,9.55,81.0,165.81,137.62
2018,1,21,16,30,54.0,50.0,0.8,9.3,57.0,127.33,103.05
2018,1,21,16,45,40.5,34.0,0.85,9.1,38.0,96.62,71.26
2018,1,21,17,0,27.0,18.0,0.9,8.9,19.0,51.38,0.0
2018,1,21,17,15,13.5,9.0,0.95,8.75,9.5,17.54,0.0
2018,1,21,17,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,1.85,7.85,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,2.15,8.1,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,2.45,8.3,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,3.0,8.65,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,3.15,8.75,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,3.25,8.85,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,3.4,8.95,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,3.5,9.05,0.0,0.0,0.0
