Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,22,1,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.85,2.15,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.9,2.3,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.95,2.4,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,2.0,2.5,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,2.05,2.6,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,2.1,2.7,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,2.15,2.8,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,2.2,2.9,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,2.2,2.85,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,2.2,2.8,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,2.25,2.75,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,2.3,2.7,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,2.3,2.55,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,2.3,2.4,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,2.3,2.25,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,2.3,2.1,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,2.5,2.55,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2018,2,22,6,45,68.5,7.5,2.85,3.4,9.5,0.0,0.0
2018,2,22,7,0,137.0,15.0,3.0,3.8,19.0,11.8,0.0
2018,2,22,7,15,302.5,26.0,3.2,4.3,57.5,21.57,10.07
2018,2,22,7,30,468.0,37.0,3.4,4.8,96.0,30.97,21.94
2018,2,22,7,45,558.5,43.5,3.6,5.3,144.0,36.48,27.6
2018,2,22,8,0,649.0,50.0,3.8,5.8,192.0,45.7,36.34
2018,2,22,8,15,703.0,54.0,3.85,6.35,242.0,49.46,39.89
2018,2,22,8,30,757.0,58.0,3.9,6.9,292.0,53.31,43.37
2018,2,22,8,45,793.0,61.5,3.95,7.4,340.5,77.69,47.53
2018,2,22,9,0,829.0,65.0,4.0,7.9,389.0,139.63,80.64
2018,2,22,9,15,853.5,67.5,4.0,8.3,433.5,203.19,130.36
2018,2,22,9,30,878.0,70.0,4.0,8.7,478.0,271.87,191.14
2018,2,22,9,45,895.0,72.0,4.0,9.1,517.0,336.87,251.31
2018,2,22,10,0,912.0,74.0,4.0,9.5,556.0,402.84,312.09
2018,2,22,10,15,922.0,76.0,4.1,9.75,588.0,466.57,370.24
2018,2,22,10,30,932.0,78.0,4.2,10.0,620.0,529.88,426.42
2018,2,22,10,45,844.0,108.0,4.3,10.2,614.5,568.77,461.58
2018,2,22,11,0,756.0,138.0,4.4,10.4,609.0,596.02,485.66
2018,2,22,11,15,840.5,115.0,4.55,10.45,652.5,671.48,548.02
2018,2,22,11,30,925.0,92.0,4.7,10.5,696.0,746.89,609.48
2018,2,22,11,45,679.5,131.5,4.9,10.5,578.5,660.46,542.32
2018,2,22,12,0,434.0,171.0,5.1,10.5,461.0,532.48,440.4
2018,2,22,12,15,219.0,141.5,5.25,10.4,288.0,345.67,288.13
2018,2,22,12,30,4.0,112.0,5.4,10.3,115.0,90.59,71.16
2018,2,22,12,45,57.0,190.0,5.55,10.2,228.0,218.33,180.06
2018,2,22,13,0,110.0,268.0,5.7,10.1,341.0,371.45,306.91
2018,2,22,13,15,193.0,263.0,5.75,9.95,387.5,452.32,375.35
2018,2,22,13,30,276.0,258.0,5.8,9.8,434.0,559.64,463.91
2018,2,22,13,45,162.0,212.5,5.85,9.65,315.0,380.97,318.39
2018,2,22,14,0,48.0,167.0,5.9,9.5,196.0,200.42,166.22
2018,2,22,14,15,186.5,191.5,5.9,9.35,296.0,416.1,350.4
2018,2,22,14,30,325.0,216.0,5.9,9.2,396.0,592.23,496.85
2018,2,22,14,45,337.0,201.0,5.9,9.0,377.0,590.85,497.26
2018,2,22,15,0,349.0,186.0,5.9,8.8,358.0,587.57,496.83
2018,2,22,15,15,307.0,172.5,5.9,8.8,314.5,529.85,450.43
2018,2,22,15,30,265.0,159.0,5.9,8.8,271.0,471.5,402.93
2018,2,22,15,45,334.5,132.5,5.7,8.4,258.0,504.35,433.95
2018,2,22,16,0,404.0,106.0,5.5,8.0,245.0,557.41,479.92
2018,2,22,16,15,465.5,86.5,5.2,7.6,224.0,581.41,499.82
2018,2,22,16,30,527.0,67.0,4.9,7.2,203.0,609.11,521.52
2018,2,22,16,45,492.5,58.0,4.65,6.85,164.0,551.0,471.24
2018,2,22,17,0,458.0,49.0,4.4,6.5,125.0,493.13,418.68
2018,2,22,17,15,324.5,39.0,4.3,6.2,83.5,355.84,296.07
2018,2,22,17,30,191.0,29.0,4.2,5.9,42.0,222.9,131.22
2018,2,22,17,45,102.0,15.5,4.05,5.65,22.0,84.66,0.0
2018,2,22,18,0,13.0,2.0,3.9,5.4,2.0,0.0,0.0
2018,2,22,18,15,6.5,1.0,3.75,5.2,1.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,3.45,4.8,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,3.3,4.6,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,3.15,4.4,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,3.0,4.2,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,2.85,3.95,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,2.7,3.7,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,2.65,3.5,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,2.6,3.3,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,2.5,3.15,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,2.25,2.75,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,2.0,2.25,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,1.85,1.8,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,1.8,1.6,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,1.75,1.35,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,1.7,1.1,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,1.65,0.95,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,1.6,0.8,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,1.6,0.6,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,1.6,0.4,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,1.6,0.25,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,1.6,0.1,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,1.55,-0.05,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.5,-0.25,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.5,-0.3,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.5,-0.35,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.5,-0.4,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.5,-0.6,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.5,-0.75,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.5,-0.9,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.5,-1.05,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.5,-1.2,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.5,-1.35,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.45,-1.55,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.4,-1.6,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.4,-1.7,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.4,-1.8,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.4,-1.85,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.4,-1.9,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,1.4,-1.95,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,1.55,-1.3,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,1.7,-0.6,0.0,0.0,0.0
2018,2,23,6,45,102.5,8.5,1.8,0.15,12.0,0.0,0.0
2018,2,23,7,0,205.0,17.0,1.9,0.9,24.0,13.38,0.0
2018,2,23,7,15,375.0,26.0,2.3,1.65,65.0,21.76,11.28
2018,2,23,7,30,545.0,35.0,2.7,2.4,106.0,32.28,23.46
2018,2,23,7,45,627.0,41.0,3.1,3.15,156.0,37.93,29.24
2018,2,23,8,0,709.0,47.0,3.5,3.9,206.0,43.73,34.84
2018,2,23,8,15,757.5,51.5,3.85,4.4,257.0,48.04,38.91
2018,2,23,8,30,806.0,56.0,4.2,4.9,308.0,52.39,42.86
2018,2,23,8,45,838.5,59.0,4.5,5.45,357.5,77.47,46.86
2018,2,23,9,0,871.0,62.0,4.8,6.0,407.0,145.63,84.66
2018,2,23,9,15,892.5,65.0,4.8,6.4,452.0,211.19,136.45
2018,2,23,9,30,914.0,68.0,4.8,6.8,497.0,278.83,197.23
2018,2,23,9,45,928.5,71.0,4.75,7.2,537.0,346.21,260.36
2018,2,23,10,0,943.0,74.0,4.7,7.6,577.0,414.27,323.79
2018,2,23,10,15,952.5,75.5,4.7,7.9,609.0,479.26,383.6
2018,2,23,10,30,962.0,77.0,4.7,8.2,641.0,543.7,441.15
2018,2,23,10,45,967.5,78.0,4.7,8.5,665.5,604.68,494.11
2018,2,23,11,0,973.0,79.0,4.7,8.8,690.0,664.11,544.11
2018,2,23,11,15,978.0,80.0,4.65,9.05,708.5,721.4,590.76
2018,2,23,11,30,983.0,81.0,4.6,9.3,727.0,776.58,634.41
2018,2,23,11,45,986.0,81.5,4.6,9.5,737.5,827.42,672.19
2018,2,23,12,0,989.0,82.0,4.6,9.7,748.0,875.47,706.92
2018,2,23,12,15,987.5,82.5,4.6,9.85,749.0,916.82,736.56
2018,2,23,12,30,986.0,83.0,4.6,10.0,750.0,954.65,763.52
2018,2,23,12,45,982.0,84.0,4.55,10.15,743.0,987.15,786.1
2018,2,23,13,0,978.0,85.0,4.5,10.3,736.0,1015.75,805.85
2018,2,23,13,15,974.0,84.5,4.4,10.35,721.5,1038.61,821.34
2018,2,23,13,30,970.0,84.0,4.3,10.4,707.0,1057.37,833.97
2018,2,23,13,45,963.0,83.0,4.2,10.45,684.0,1068.41,841.26
2018,2,23,14,0,956.0,82.0,4.1,10.5,661.0,1075.18,846.28
2018,2,23,14,15,945.0,81.0,3.95,10.4,630.5,1073.68,845.71
2018,2,23,14,30,934.0,80.0,3.8,10.3,600.0,1067.98,842.43
2018,2,23,14,45,919.0,77.5,3.7,10.2,562.5,1052.18,832.59
2018,2,23,15,0,904.0,75.0,3.6,10.1,525.0,1032.43,820.14
2018,2,23,15,15,883.5,73.0,3.6,10.1,482.5,1016.14,810.71
2018,2,23,15,30,863.0,71.0,3.6,10.1,440.0,984.02,789.76
2018,2,23,15,45,834.0,68.0,3.05,9.6,392.5,939.01,756.42
2018,2,23,16,0,805.0,65.0,2.5,9.1,345.0,891.38,720.24
2018,2,23,16,15,763.0,60.0,2.2,8.1,294.5,826.78,673.72
2018,2,23,16,30,721.0,55.0,1.9,7.1,244.0,761.09,624.39
2018,2,23,16,45,654.5,49.5,1.6,6.1,194.0,672.67,554.95
2018,2,23,17,0,588.0,44.0,1.3,5.1,144.0,596.01,490.77
2018,2,23,17,15,470.0,36.0,1.35,4.65,99.0,469.34,382.82
2018,2,23,17,30,352.0,28.0,1.4,4.2,54.0,340.7,217.81
2018,2,23,17,45,189.0,16.0,1.45,3.75,28.5,146.76,0.0
2018,2,23,18,0,26.0,4.0,1.5,3.3,3.0,0.0,0.0
2018,2,23,18,15,13.0,2.0,1.5,3.15,1.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.5,2.85,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.5,2.35,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.5,2.15,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.5,2.1,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.45,2.05,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.4,1.95,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.4,1.85,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.35,1.8,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.25,1.85,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.25,1.75,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.3,1.45,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.35,1.1,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.45,0.7,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.5,0.35,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.5,0.2,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.55,-0.25,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.6,-0.3,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,1.6,-0.3,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.6,-0.3,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.6,-0.35,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,1.6,-0.4,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.7,0.45,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.8,1.3,0.0,0.0,0.0
2018,2,24,6,45,80.0,9.5,1.85,2.1,12.5,0.0,0.0
2018,2,24,7,0,160.0,19.0,1.9,2.9,25.0,14.95,0.0
2018,2,24,7,15,303.5,30.0,2.2,3.7,63.0,24.86,14.32
2018,2,24,7,30,447.0,41.0,2.5,4.5,101.0,34.08,24.96
2018,2,24,7,45,519.0,49.0,2.75,5.35,146.5,40.51,31.37
2018,2,24,8,0,591.0,57.0,3.0,6.2,192.0,46.98,37.52
2018,2,24,8,15,492.0,80.5,3.05,6.75,210.5,63.36,52.56
2018,2,24,8,30,393.0,104.0,3.1,7.3,229.0,74.68,62.76
2018,2,24,8,45,415.0,119.0,3.2,7.85,269.0,97.0,71.2
2018,2,24,9,0,437.0,134.0,3.3,8.4,309.0,142.59,99.27
2018,2,24,9,15,466.5,144.0,3.4,8.85,349.0,189.11,135.34
2018,2,24,9,30,496.0,154.0,3.5,9.3,389.0,239.41,178.23
2018,2,24,9,45,656.0,127.0,3.55,9.75,464.0,307.55,233.36
2018,2,24,10,0,816.0,100.0,3.6,10.2,539.0,390.68,302.85
2018,2,24,10,15,808.5,107.5,3.7,10.5,564.0,447.64,354.57
2018,2,24,10,30,801.0,115.0,3.8,10.8,589.0,502.5,403.0
2018,2,24,10,45,787.5,125.0,3.9,11.15,607.0,554.04,447.09
2018,2,24,11,0,774.0,135.0,4.0,11.5,625.0,604.19,488.53
2018,2,24,11,15,761.5,143.0,4.1,11.55,636.0,649.5,525.62
2018,2,24,11,30,749.0,151.0,4.2,11.6,647.0,691.71,559.58
2018,2,24,11,45,666.0,183.5,4.3,11.7,629.0,701.35,566.9
2018,2,24,12,0,583.0,216.0,4.4,11.8,611.0,694.59,561.53
2018,2,24,12,15,569.5,221.5,4.45,11.8,608.0,718.38,580.32
2018,2,24,12,30,556.0,227.0,4.5,11.8,605.0,739.15,596.48
2018,2,24,12,45,523.0,237.5,4.55,11.8,590.5,744.43,600.47
2018,2,24,13,0,490.0,248.0,4.6,11.8,576.0,745.62,601.42
2018,2,24,13,15,395.0,256.5,4.65,11.8,517.5,659.72,535.66
2018,2,24,13,30,300.0,265.0,4.7,11.8,459.0,590.16,480.94
2018,2,24,13,45,315.5,256.0,4.7,11.75,454.0,605.81,494.77
2018,2,24,14,0,331.0,247.0,4.7,11.7,449.0,620.27,507.37
2018,2,24,14,15,347.0,234.5,4.7,11.65,437.5,629.7,516.32
2018,2,24,14,30,363.0,222.0,4.7,11.6,426.0,637.48,524.12
2018,2,24,14,45,397.5,200.0,4.65,11.5,410.5,675.43,555.43
2018,2,24,15,0,432.0,178.0,4.6,11.4,395.0,686.79,566.68
2018,2,24,15,15,483.0,152.5,4.6,11.4,376.0,707.14,585.49
2018,2,24,15,30,534.0,127.0,4.6,11.4,357.0,722.83,599.05
2018,2,24,15,45,568.5,107.5,4.35,10.95,328.5,735.71,610.11
2018,2,24,16,0,603.0,88.0,4.1,10.5,300.0,734.64,610.01
2018,2,24,16,15,604.0,73.5,3.75,9.9,260.0,703.27,586.3
2018,2,24,16,30,605.0,59.0,3.4,9.3,220.0,668.67,558.92
2018,2,24,16,45,540.5,53.0,3.0,8.65,174.5,586.1,491.6
2018,2,24,17,0,476.0,47.0,2.6,8.0,129.0,505.66,423.06
2018,2,24,17,15,366.5,39.0,2.6,7.55,90.0,389.48,321.77
2018,2,24,17,30,257.0,31.0,2.6,7.1,51.0,271.9,184.62
2018,2,24,17,45,136.0,17.0,2.55,6.6,27.0,109.84,0.0
2018,2,24,18,0,15.0,3.0,2.5,6.1,3.0,0.0,0.0
2018,2,24,18,15,7.5,1.5,2.45,5.9,1.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,2.1,5.05,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,1.7,4.15,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,1.35,3.35,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,1.3,2.75,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.35,2.45,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.45,2.15,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.55,1.85,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.6,1.7,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.6,1.55,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.6,1.4,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.65,1.3,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.7,1.2,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.65,1.05,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.6,0.9,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.6,0.75,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.6,0.6,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.5,0.25,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.5,0.05,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.45,-0.1,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.4,-0.25,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.4,-0.35,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.4,-0.35,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.35,-0.3,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.3,-0.3,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,2,25,6,45,62.0,9.5,1.3,1.8,12.0,7.47,0.0
2018,2,25,7,0,124.0,19.0,1.3,2.5,24.0,14.95,0.0
2018,2,25,7,15,302.5,30.0,1.35,3.25,66.0,24.78,14.89
2018,2,25,7,30,481.0,41.0,1.4,4.0,108.0,34.21,25.27
2018,2,25,7,45,563.0,48.0,1.45,4.7,156.5,40.01,31.08
2018,2,25,8,0,645.0,55.0,1.5,5.4,205.0,45.93,36.74
2018,2,25,8,15,701.5,59.0,1.6,6.25,256.5,53.48,43.66
2018,2,25,8,30,758.0,63.0,1.7,7.1,308.0,57.26,46.96
2018,2,25,8,45,793.0,67.0,1.8,7.95,357.0,81.86,51.04
2018,2,25,9,0,828.0,71.0,1.9,8.8,406.0,144.35,84.14
2018,2,25,9,15,853.0,73.0,1.95,9.45,451.0,207.8,133.01
2018,2,25,9,30,878.0,75.0,2.0,10.1,496.0,273.92,190.56
2018,2,25,9,45,896.0,76.5,2.1,10.75,535.0,341.6,251.6
2018,2,25,10,0,914.0,78.0,2.2,11.4,574.0,407.8,311.05
2018,2,25,10,15,925.0,79.0,2.15,11.8,606.0,471.38,367.07
2018,2,25,10,30,936.0,80.0,2.1,12.2,638.0,534.6,420.8
2018,2,25,10,45,944.5,81.0,2.05,12.55,664.0,595.85,471.04
2018,2,25,11,0,953.0,82.0,2.0,12.9,690.0,655.91,518.46
2018,2,25,11,15,958.5,82.5,2.0,13.15,708.0,712.09,561.85
2018,2,25,11,30,964.0,83.0,2.0,13.4,726.0,766.24,602.44
2018,2,25,11,45,967.5,83.0,2.05,13.65,736.0,816.11,637.61
2018,2,25,12,0,971.0,83.0,2.1,13.9,746.0,863.27,669.89
2018,2,25,12,15,970.5,83.5,2.2,14.05,747.5,904.74,698.73
2018,2,25,12,30,970.0,84.0,2.3,14.2,749.0,942.83,725.2
2018,2,25,12,45,966.5,84.5,2.45,14.35,742.0,974.68,747.93
2018,2,25,13,0,963.0,85.0,2.6,14.5,735.0,1002.68,768.17
2018,2,25,13,15,959.0,84.5,2.7,14.5,720.5,1025.12,784.71
2018,2,25,13,30,955.0,84.0,2.8,14.5,706.0,1043.51,798.71
2018,2,25,13,45,949.5,82.5,2.95,14.5,683.5,1055.1,808.83
2018,2,25,14,0,944.0,81.0,3.1,14.5,661.0,1062.51,816.35
2018,2,25,14,15,934.0,79.5,3.2,14.35,631.0,1061.17,818.1
2018,2,25,14,30,924.0,78.0,3.3,14.2,601.0,1055.66,817.23
2018,2,25,14,45,910.0,76.0,3.4,14.0,564.0,1041.36,810.6
2018,2,25,15,0,896.0,74.0,3.5,13.8,527.0,1023.18,801.35
2018,2,25,15,15,876.0,71.5,3.5,13.8,484.5,994.59,783.35
2018,2,25,15,30,856.0,69.0,3.5,13.8,442.0,974.36,771.22
2018,2,25,15,45,826.0,66.5,3.5,12.95,395.0,929.08,743.11
2018,2,25,16,0,796.0,64.0,3.5,12.1,348.0,881.28,712.38
2018,2,25,16,15,749.5,60.5,3.3,11.2,297.5,814.59,665.1
2018,2,25,16,30,703.0,57.0,3.1,10.3,247.0,746.94,615.12
2018,2,25,16,45,614.0,51.5,2.9,9.4,193.0,647.81,537.96
2018,2,25,17,0,525.0,46.0,2.7,8.5,139.0,545.11,454.01
2018,2,25,17,15,303.0,29.5,2.85,8.1,79.5,326.05,270.97
2018,2,25,17,30,81.0,13.0,3.0,7.7,20.0,103.71,71.12
2018,2,25,17,45,40.5,7.0,3.1,7.25,10.5,34.21,0.0
2018,2,25,18,0,0.0,1.0,3.2,6.8,1.0,0.0,0.0
2018,2,25,18,15,0.0,0.5,3.25,6.7,0.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,3.3,6.55,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,3.25,6.45,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,3.2,6.4,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,3.15,6.4,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,3.1,6.4,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,3.0,6.35,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,2.9,6.3,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,2.8,6.25,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,2.95,6.45,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,2.9,6.55,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,2.75,6.65,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,2.65,6.7,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,2.6,6.75,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,2.65,6.85,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,2.75,6.95,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,3.1,7.05,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,3.35,7.15,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,3.5,7.2,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,3.65,7.25,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,3.8,7.3,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,3.85,7.35,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,3.9,7.4,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,3.95,7.4,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,4.0,7.4,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,3.95,7.45,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,3.9,7.5,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,2,26,6,45,0.0,1.5,3.55,7.55,1.5,1.18,0.0
2018,2,26,7,0,0.0,3.0,3.5,7.6,3.0,2.27,0.0
2018,2,26,7,15,0.0,4.5,3.55,7.65,4.5,3.4,0.0
2018,2,26,7,30,0.0,6.0,3.6,7.7,6.0,4.54,0.0
2018,2,26,7,45,0.0,8.0,3.7,7.75,8.0,6.06,0.0
2018,2,26,8,0,0.0,10.0,3.8,7.8,10.0,7.58,1.3
2018,2,26,8,15,0.0,20.5,3.85,7.9,20.5,15.59,8.69
2018,2,26,8,30,0.0,31.0,3.9,8.0,31.0,23.63,16.06
2018,2,26,8,45,0.0,44.5,4.0,8.15,44.5,34.01,24.18
2018,2,26,9,0,0.0,58.0,4.1,8.3,58.0,44.43,33.17
2018,2,26,9,15,45.0,108.0,4.15,8.55,130.0,89.85,70.19
2018,2,26,9,30,90.0,158.0,4.2,8.8,202.0,142.63,113.36
2018,2,26,9,45,132.0,186.5,4.2,9.05,256.0,185.45,148.53
2018,2,26,10,0,174.0,215.0,4.2,9.3,310.0,234.52,189.31
2018,2,26,10,15,232.5,234.5,4.2,9.5,369.5,295.37,239.72
2018,2,26,10,30,291.0,254.0,4.2,9.7,429.0,359.41,292.62
2018,2,26,10,45,368.5,246.5,4.15,9.85,477.5,417.84,340.97
2018,2,26,11,0,446.0,239.0,4.1,10.0,526.0,494.6,403.4
2018,2,26,11,15,530.5,221.0,4.0,10.15,571.0,564.25,459.61
2018,2,26,11,30,615.0,203.0,3.9,10.3,616.0,645.72,524.02
2018,2,26,11,45,632.0,198.0,3.85,10.5,627.5,689.38,557.8
2018,2,26,12,0,649.0,193.0,3.8,10.7,639.0,732.18,590.55
2018,2,26,12,15,613.0,206.5,3.75,10.75,628.5,746.95,601.12
2018,2,26,12,30,577.0,220.0,3.7,10.8,618.0,750.35,603.35
2018,2,26,12,45,558.0,225.0,3.65,10.9,607.0,763.23,612.75
2018,2,26,13,0,539.0,230.0,3.6,11.0,596.0,772.72,619.5
2018,2,26,13,15,622.0,196.0,3.5,10.95,610.0,844.01,674.31
2018,2,26,13,30,705.0,162.0,3.4,10.9,624.0,908.02,720.51
2018,2,26,13,45,775.0,136.0,3.35,10.85,628.5,964.47,760.97
2018,2,26,14,0,845.0,110.0,3.3,10.8,633.0,1010.92,794.1
2018,2,26,14,15,775.5,125.5,3.25,10.65,588.0,976.35,770.56
2018,2,26,14,30,706.0,141.0,3.2,10.5,543.0,930.25,739.43
2018,2,26,14,45,501.5,165.0,3.2,10.35,441.5,740.46,602.04
2018,2,26,15,0,297.0,189.0,3.2,10.2,340.0,536.53,443.82
2018,2,26,15,15,229.5,155.5,3.2,10.2,266.5,427.52,358.31
2018,2,26,15,30,162.0,122.0,3.2,10.2,193.0,317.64,268.68
2018,2,26,15,45,213.5,119.5,3.2,9.65,202.5,365.9,311.72
2018,2,26,16,0,265.0,117.0,3.2,9.1,212.0,412.06,352.1
2018,2,26,16,15,168.0,85.5,3.1,8.6,142.5,275.04,236.7
2018,2,26,16,30,71.0,54.0,3.0,8.1,73.0,124.84,106.16
2018,2,26,16,45,76.5,56.0,2.85,7.6,73.0,133.74,113.89
2018,2,26,17,0,82.0,58.0,2.7,7.1,73.0,146.46,123.74
2018,2,26,17,15,61.0,44.5,2.6,6.75,53.5,114.57,93.58
2018,2,26,17,30,40.0,31.0,2.5,6.4,34.0,84.67,58.92
2018,2,26,17,45,29.0,17.5,2.45,6.05,19.0,34.3,0.0
2018,2,26,18,0,18.0,4.0,2.4,5.7,4.0,0.0,0.0
2018,2,26,18,15,9.0,2.0,2.3,5.45,2.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,2.15,4.95,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,2.1,4.55,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,2.05,4.25,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,2.0,4.1,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,2.1,4.05,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,2.3,3.9,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,2.4,3.8,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,2.7,3.85,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,3.0,3.9,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,3.25,3.95,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,4.05,3.85,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,3.9,3.7,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,3.8,3.55,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,3.7,3.4,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,3.65,3.3,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,3.6,3.2,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,3.6,3.1,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,3.65,2.95,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,3.7,2.9,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,3.7,2.8,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,3.7,2.7,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,3.65,2.55,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,3.6,2.4,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,3.5,2.25,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,3.4,2.1,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,3.3,1.9,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,3.2,1.7,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,3.0,1.3,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,2.95,1.15,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,2.85,0.8,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,2.8,0.6,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,2.8,0.55,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,2.8,0.5,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,2.8,0.45,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,2.8,0.4,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,3.05,0.9,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,3.3,1.4,0.0,0.0,0.0
2018,2,27,6,45,129.5,10.5,3.55,1.9,17.0,8.26,0.0
2018,2,27,7,0,259.0,21.0,3.8,2.4,34.0,17.51,0.0
2018,2,27,7,15,419.5,29.0,4.0,2.95,78.5,24.3,15.23
2018,2,27,7,30,580.0,37.0,4.2,3.5,123.0,34.18,25.39
2018,2,27,7,45,653.5,42.5,4.45,4.05,174.0,39.42,30.64
2018,2,27,8,0,727.0,48.0,4.7,4.6,225.0,44.78,35.78
2018,2,27,8,15,772.5,52.5,4.7,5.2,277.0,49.09,39.76
2018,2,27,8,30,818.0,57.0,4.7,5.8,329.0,53.41,43.63
2018,2,27,8,45,850.5,60.5,4.75,6.4,379.5,79.22,47.88
2018,2,27,9,0,883.0,64.0,4.8,7.0,430.0,149.06,86.6
2018,2,27,9,15,904.5,66.0,4.7,7.45,475.5,214.82,138.22
2018,2,27,9,30,926.0,68.0,4.6,7.9,521.0,282.59,198.76
2018,2,27,9,45,940.0,70.5,4.5,8.4,561.0,350.3,261.72
2018,2,27,10,0,954.0,73.0,4.4,8.9,601.0,418.59,324.74
2018,2,27,10,15,964.0,75.0,4.4,9.3,634.5,485.02,385.06
2018,2,27,10,30,974.0,77.0,4.4,9.7,668.0,550.96,443.05
2018,2,27,10,45,981.0,78.5,4.35,10.05,694.0,614.03,496.74
2018,2,27,11,0,988.0,80.0,4.3,10.4,720.0,675.68,547.41
2018,2,27,11,15,992.5,81.0,4.3,10.65,738.5,733.54,593.97
2018,2,27,11,30,997.0,82.0,4.3,10.9,757.0,789.19,637.53
2018,2,27,11,45,999.0,83.0,4.3,11.15,767.0,840.51,674.82
2018,2,27,12,0,1001.0,84.0,4.3,11.4,777.0,888.93,709.06
2018,2,27,12,15,1000.5,84.5,4.25,11.6,778.5,931.63,738.56
2018,2,27,12,30,1000.0,85.0,4.2,11.8,780.0,970.83,765.31
2018,2,27,12,45,995.0,86.0,4.1,11.95,772.0,1002.87,786.95
2018,2,27,13,0,990.0,87.0,4.0,12.1,764.0,1030.88,805.67
2018,2,27,13,15,983.0,86.0,3.9,12.15,746.5,1050.56,818.88
2018,2,27,13,30,976.0,85.0,3.8,12.2,729.0,1065.91,829.23
2018,2,27,13,45,968.5,84.0,3.65,12.25,705.5,1076.44,835.97
2018,2,27,14,0,961.0,83.0,3.5,12.3,682.0,1082.64,839.87
2018,2,27,14,15,951.5,81.5,3.35,12.3,651.5,1081.91,839.32
2018,2,27,14,30,942.0,80.0,3.2,12.3,621.0,1076.94,836.05
2018,2,27,14,45,928.5,78.0,3.05,12.25,583.5,1063.09,827.0
2018,2,27,15,0,915.0,76.0,2.9,12.2,546.0,1045.27,815.38
2018,2,27,15,15,895.5,73.5,2.9,12.2,503.0,1016.94,797.88
2018,2,27,15,30,876.0,71.0,2.9,12.2,460.0,996.9,786.16
2018,2,27,15,45,846.5,68.0,2.35,11.7,411.0,950.96,751.83
2018,2,27,16,0,817.0,65.0,1.8,11.2,362.0,902.42,714.7
2018,2,27,16,15,774.5,60.5,1.65,10.2,310.5,837.54,670.59
2018,2,27,16,30,732.0,56.0,1.5,9.2,259.0,771.6,623.82
2018,2,27,16,45,611.0,51.5,1.35,8.25,198.0,644.23,528.08
2018,2,27,17,0,490.0,47.0,1.2,7.3,137.0,516.26,427.17
2018,2,27,17,15,435.5,39.0,1.25,6.75,100.5,443.83,364.71
2018,2,27,17,30,381.0,31.0,1.3,6.2,64.0,373.9,279.3
2018,2,27,17,45,217.5,19.0,1.4,5.7,35.0,168.78,0.0
2018,2,27,18,0,54.0,7.0,1.5,5.2,6.0,0.0,0.0
2018,2,27,18,15,27.0,3.5,1.5,5.05,3.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.55,4.7,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.55,4.35,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.5,4.05,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.5,3.75,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.45,3.45,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.4,2.45,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.4,2.35,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.4,2.25,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.45,2.25,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.5,2.35,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.5,2.45,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.5,2.55,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.5,2.55,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.5,2.45,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.55,2.25,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.6,2.1,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.8,2.7,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2018,2,28,6,45,79.5,10.0,2.2,4.25,14.5,7.87,0.0
2018,2,28,7,0,159.0,20.0,2.4,5.0,29.0,15.28,0.0
2018,2,28,7,15,129.0,31.5,2.55,5.6,43.5,23.62,14.73
2018,2,28,7,30,99.0,43.0,2.7,6.2,58.0,32.06,23.29
2018,2,28,7,45,113.5,68.0,2.9,6.8,91.5,49.86,39.85
2018,2,28,8,0,128.0,93.0,3.1,7.4,125.0,66.38,55.07
2018,2,28,8,15,85.5,104.0,3.15,7.85,127.5,73.66,61.7
2018,2,28,8,30,43.0,115.0,3.2,8.3,130.0,82.19,69.27
2018,2,28,8,45,50.0,142.0,3.25,8.75,161.5,101.7,81.69
2018,2,28,9,0,57.0,169.0,3.3,9.2,193.0,126.43,100.95
2018,2,28,9,15,71.0,189.5,3.35,9.6,222.5,150.07,119.66
2018,2,28,9,30,85.0,210.0,3.4,10.0,252.0,176.06,140.76
2018,2,28,9,45,62.5,210.5,3.4,10.4,242.5,178.93,144.02
2018,2,28,10,0,40.0,211.0,3.4,10.8,233.0,178.22,143.95
2018,2,28,10,15,64.0,237.0,3.45,11.0,275.0,214.0,173.17
2018,2,28,10,30,88.0,263.0,3.5,11.2,317.0,253.57,205.44
2018,2,28,10,45,209.5,269.5,3.5,11.4,404.5,342.01,277.41
2018,2,28,11,0,331.0,276.0,3.5,11.6,492.0,446.93,361.71
2018,2,28,11,15,423.5,258.5,3.5,11.6,542.5,527.22,425.93
2018,2,28,11,30,516.0,241.0,3.5,11.6,593.0,605.14,487.81
2018,2,28,11,45,501.0,249.5,3.55,11.6,595.0,632.82,509.27
2018,2,28,12,0,486.0,258.0,3.6,11.6,597.0,657.69,528.52
2018,2,28,12,15,368.0,293.5,3.6,11.5,550.5,602.99,485.42
2018,2,28,12,30,250.0,329.0,3.6,11.4,504.0,537.04,433.04
2018,2,28,12,45,179.0,326.0,3.55,11.3,450.5,483.84,390.88
2018,2,28,13,0,108.0,323.0,3.5,11.2,397.0,404.03,327.17
2018,2,28,13,15,75.0,299.0,3.5,11.1,350.0,353.62,287.09
2018,2,28,13,30,42.0,275.0,3.5,11.0,303.0,300.82,244.31
2018,2,28,13,45,36.0,260.0,3.45,10.85,283.5,282.91,230.29
2018,2,28,14,0,30.0,245.0,3.4,10.7,264.0,264.42,215.61
2018,2,28,14,15,48.0,245.0,3.35,10.55,273.5,287.13,235.39
2018,2,28,14,30,66.0,245.0,3.3,10.4,283.0,310.64,255.73
2018,2,28,14,45,95.5,232.5,3.25,10.25,284.0,331.13,274.29
2018,2,28,15,0,125.0,220.0,3.2,10.1,285.0,374.84,311.39
2018,2,28,15,15,116.0,199.5,3.2,10.1,256.0,344.37,287.22
2018,2,28,15,30,107.0,179.0,3.2,10.1,227.0,313.21,262.48
2018,2,28,15,45,111.0,153.0,2.9,9.8,198.0,286.75,241.92
2018,2,28,16,0,115.0,127.0,2.6,9.5,169.0,258.99,219.93
2018,2,28,16,15,179.5,115.5,2.4,9.25,171.0,327.73,279.54
2018,2,28,16,30,244.0,104.0,2.2,9.0,173.0,371.03,316.67
2018,2,28,16,45,209.5,86.0,2.0,8.75,137.0,313.33,267.15
2018,2,28,17,0,175.0,68.0,1.8,8.5,101.0,257.03,217.79
2018,2,28,17,15,120.5,50.5,1.8,8.4,70.0,187.55,155.4
2018,2,28,17,30,66.0,33.0,1.8,8.3,39.0,106.58,78.98
2018,2,28,17,45,40.5,18.5,1.8,8.15,21.5,43.17,0.0
2018,2,28,18,0,15.0,4.0,1.8,8.0,4.0,3.15,0.0
2018,2,28,18,15,7.5,2.0,1.85,8.0,2.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,2.0,7.95,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,2.0,7.85,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,2.0,7.75,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.95,7.6,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,2.65,7.65,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,3.15,7.95,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,3.5,8.15,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,3.6,8.2,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,3.7,8.3,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,3.8,8.4,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,3.8,8.35,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,3.75,8.25,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,3.75,8.15,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,3.85,8.1,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,3.9,8.1,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,4.0,8.1,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,4.1,8.1,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,4.25,8.1,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,4.4,8.1,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,4.55,8.25,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,4.7,8.4,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,4.85,8.55,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,5.0,8.7,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,5.0,8.85,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,5.0,9.15,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,5.0,9.3,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,5.05,9.35,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,5.1,9.4,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,5.15,9.45,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,5.2,9.5,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,5.25,9.6,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,5.3,9.7,0.0,0.0,0.0
2018,3,1,6,45,4.5,2.5,5.35,9.75,3.0,1.97,0.0
2018,3,1,7,0,9.0,5.0,5.4,9.8,6.0,4.14,0.0
2018,3,1,7,15,7.0,11.5,5.4,9.9,12.5,9.04,2.09
2018,3,1,7,30,5.0,18.0,5.4,10.0,19.0,14.16,6.98
2018,3,1,7,45,2.5,21.0,5.45,10.15,21.5,15.99,8.81
2018,3,1,8,0,0.0,24.0,5.5,10.3,24.0,18.26,10.95
2018,3,1,8,15,0.0,24.0,5.35,10.4,24.0,18.27,10.98
2018,3,1,8,30,0.0,24.0,5.2,10.5,24.0,18.28,10.98
2018,3,1,8,45,0.0,37.5,5.0,10.55,37.5,28.63,19.24
2018,3,1,9,0,0.0,51.0,4.8,10.6,51.0,39.03,28.16
2018,3,1,9,15,9.0,96.5,4.85,10.8,101.0,75.27,58.7
2018,3,1,9,30,18.0,142.0,4.9,11.0,151.0,111.75,89.13
2018,3,1,9,45,10.0,130.0,4.9,11.15,135.0,102.35,81.29
2018,3,1,10,0,2.0,118.0,4.9,11.3,119.0,91.38,72.07
2018,3,1,10,15,1.0,96.5,4.85,11.35,97.0,74.76,57.92
2018,3,1,10,30,0.0,75.0,4.8,11.4,75.0,57.71,43.41
2018,3,1,10,45,0.5,86.0,4.8,11.5,86.5,66.54,50.77
2018,3,1,11,0,1.0,97.0,4.8,11.6,98.0,75.46,58.18
2018,3,1,11,15,8.5,143.0,4.8,11.55,149.0,116.94,92.96
2018,3,1,11,30,16.0,189.0,4.8,11.5,200.0,160.38,129.08
2018,3,1,11,45,40.5,236.0,4.75,11.5,264.5,231.38,187.9
2018,3,1,12,0,65.0,283.0,4.7,11.5,329.0,298.85,243.07
2018,3,1,12,15,210.5,288.0,4.75,11.45,436.5,448.28,366.54
2018,3,1,12,30,356.0,293.0,4.8,11.4,544.0,611.5,497.11
2018,3,1,12,45,506.5,242.0,4.85,11.35,595.0,733.88,594.42
2018,3,1,13,0,657.0,191.0,4.9,11.3,646.0,851.43,686.48
2018,3,1,13,15,537.0,225.0,4.95,11.25,592.0,784.48,634.45
2018,3,1,13,30,417.0,259.0,5.0,11.2,538.0,719.01,583.16
2018,3,1,13,45,545.0,211.0,5.1,11.15,563.0,807.7,656.01
2018,3,1,14,0,673.0,163.0,5.2,11.1,588.0,906.07,732.05
2018,3,1,14,15,544.0,186.5,5.15,10.95,520.0,799.1,652.21
2018,3,1,14,30,415.0,210.0,5.1,10.8,452.0,699.92,574.91
2018,3,1,14,45,286.5,212.0,5.1,10.65,374.5,549.44,456.35
2018,3,1,15,0,158.0,214.0,5.1,10.5,297.0,400.08,334.33
2018,3,1,15,15,185.0,200.0,5.1,10.5,289.5,413.98,348.06
2018,3,1,15,30,212.0,186.0,5.1,10.5,282.0,426.55,360.27
2018,3,1,15,45,269.0,155.5,4.95,10.4,264.0,467.12,396.11
2018,3,1,16,0,326.0,125.0,4.8,10.3,246.0,479.8,409.32
2018,3,1,16,15,399.5,95.5,4.7,10.05,223.5,528.82,451.28
2018,3,1,16,30,473.0,66.0,4.6,9.8,201.0,556.77,474.07
2018,3,1,16,45,495.0,59.0,4.5,9.5,176.0,552.28,469.2
2018,3,1,17,0,517.0,52.0,4.4,9.2,151.0,544.14,459.13
2018,3,1,17,15,356.5,41.0,4.45,8.95,99.5,382.34,320.95
2018,3,1,17,30,196.0,30.0,4.5,8.7,48.0,230.61,179.78
2018,3,1,17,45,104.5,16.5,4.55,8.5,25.5,118.76,0.0
2018,3,1,18,0,13.0,3.0,4.6,8.3,3.0,10.96,0.0
2018,3,1,18,15,6.5,1.5,4.7,8.25,1.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,4.8,8.2,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,4.95,8.15,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,5.1,8.1,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,5.15,8.1,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,5.2,8.1,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,5.25,8.05,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,5.35,8.05,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,5.4,8.1,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,5.4,8.15,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,5.4,8.2,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,5.35,8.2,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,5.3,8.2,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,5.2,8.2,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,5.1,8.2,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,5.0,8.1,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,4.8,7.9,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,4.7,7.8,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,4.45,7.55,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,4.2,7.3,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,3.95,7.05,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,3.7,6.8,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,3.25,6.4,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,1.85,4.9,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.25,3.85,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.1,3.05,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.1,2.95,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.15,2.9,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,1.25,3.55,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,2,6,45,0.5,6.0,1.4,4.8,6.0,4.72,0.0
2018,3,2,7,0,1.0,12.0,1.5,5.4,12.0,9.13,0.0
2018,3,2,7,15,9.0,22.5,1.75,5.85,24.0,17.71,9.91
2018,3,2,7,30,17.0,33.0,2.0,6.3,36.0,25.75,17.71
2018,3,2,7,45,57.5,53.0,2.2,6.75,67.0,39.96,30.95
2018,3,2,8,0,98.0,73.0,2.4,7.2,98.0,54.1,44.0
2018,3,2,8,15,312.0,89.5,2.6,7.55,193.5,64.26,53.24
2018,3,2,8,30,526.0,106.0,2.8,7.9,289.0,77.65,65.25
2018,3,2,8,45,616.0,105.5,2.95,8.25,348.5,98.47,68.27
2018,3,2,9,0,706.0,105.0,3.1,8.6,408.0,153.32,96.73
2018,3,2,9,15,610.0,129.0,3.3,8.8,410.0,206.14,142.89
2018,3,2,9,30,514.0,153.0,3.5,9.0,412.0,242.76,180.14
2018,3,2,9,45,443.0,181.0,3.7,9.2,416.0,281.0,217.9
2018,3,2,10,0,372.0,209.0,3.9,9.4,420.0,305.66,243.17
2018,3,2,10,15,459.5,190.5,3.95,9.5,466.0,363.05,291.7
2018,3,2,10,30,547.0,172.0,4.0,9.6,512.0,428.77,347.13
2018,3,2,10,45,431.5,226.5,4.1,9.65,501.0,444.19,361.7
2018,3,2,11,0,316.0,281.0,4.2,9.7,490.0,441.81,360.46
2018,3,2,11,15,195.0,287.0,4.2,9.75,417.0,379.7,310.51
2018,3,2,11,30,74.0,293.0,4.2,9.8,344.0,301.65,245.98
2018,3,2,11,45,69.0,303.0,4.25,9.8,351.0,314.1,256.22
2018,3,2,12,0,64.0,313.0,4.3,9.8,358.0,326.33,265.98
2018,3,2,12,15,76.5,306.0,4.35,9.75,360.0,336.25,274.6
2018,3,2,12,30,89.0,299.0,4.4,9.7,362.0,346.62,283.68
2018,3,2,12,45,49.5,253.5,4.4,9.7,288.5,271.67,222.13
2018,3,2,13,0,10.0,208.0,4.4,9.7,215.0,178.77,144.79
2018,3,2,13,15,5.5,172.0,4.45,9.6,176.0,143.6,115.75
2018,3,2,13,30,1.0,136.0,4.5,9.5,137.0,108.56,86.44
2018,3,2,13,45,0.5,98.5,4.5,9.4,99.0,76.71,59.73
2018,3,2,14,0,0.0,61.0,4.5,9.3,61.0,46.9,34.5
2018,3,2,14,15,3.5,90.5,4.45,9.2,92.5,73.3,57.28
2018,3,2,14,30,7.0,120.0,4.4,9.1,124.0,102.13,82.09
2018,3,2,14,45,111.0,159.0,4.3,8.95,217.5,281.93,237.78
2018,3,2,15,0,215.0,198.0,4.2,8.8,311.0,462.05,387.99
2018,3,2,15,15,230.5,178.5,4.2,8.8,291.0,455.83,384.07
2018,3,2,15,30,246.0,159.0,4.2,8.8,271.0,447.72,379.38
2018,3,2,15,45,138.5,118.5,3.9,8.45,180.5,267.56,228.86
2018,3,2,16,0,31.0,78.0,3.6,8.1,90.0,98.88,81.92
2018,3,2,16,15,131.0,86.5,3.45,7.9,126.0,239.72,207.13
2018,3,2,16,30,231.0,95.0,3.3,7.7,162.0,343.92,297.48
2018,3,2,16,45,146.5,78.5,3.15,7.55,118.0,244.42,210.25
2018,3,2,17,0,62.0,62.0,3.0,7.4,74.0,132.68,111.38
2018,3,2,17,15,40.5,45.0,3.0,7.25,52.0,80.5,64.72
2018,3,2,17,30,19.0,28.0,3.0,7.1,30.0,43.69,30.24
2018,3,2,17,45,10.5,16.0,3.0,7.0,17.0,23.12,0.0
2018,3,2,18,0,2.0,4.0,3.0,6.9,4.0,4.47,0.0
2018,3,2,18,15,1.0,2.0,3.05,6.75,2.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,3.2,6.4,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,3.2,6.25,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,3.2,6.1,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,3.25,5.95,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,3.3,5.8,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,3.2,5.7,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,3.1,5.6,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,3.0,5.45,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.9,5.3,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.1,4.9,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,1.95,4.8,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.35,4.2,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.25,3.75,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.15,3.8,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.15,3.9,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,3,6,15,3.0,1.0,1.2,4.25,1.0,0.0,0.0
2018,3,3,6,30,6.0,2.0,1.2,4.7,2.0,0.0,0.0
2018,3,3,6,45,57.0,14.0,1.25,5.15,18.0,11.02,0.0
2018,3,3,7,0,108.0,26.0,1.3,5.6,34.0,19.53,6.44
2018,3,3,7,15,251.5,41.0,1.5,5.95,78.0,31.01,21.72
2018,3,3,7,30,395.0,56.0,1.7,6.3,122.0,45.57,35.67
2018,3,3,7,45,490.5,63.0,1.95,6.65,173.0,50.95,41.0
2018,3,3,8,0,586.0,70.0,2.2,7.0,224.0,56.55,46.28
2018,3,3,8,15,635.5,76.0,2.3,7.15,273.5,60.98,50.34
2018,3,3,8,30,685.0,82.0,2.4,7.3,323.0,65.42,54.29
2018,3,3,8,45,710.5,88.0,2.5,7.45,368.5,89.72,59.01
2018,3,3,9,0,736.0,94.0,2.6,7.6,414.0,148.47,91.59
2018,3,3,9,15,760.5,98.0,2.65,7.7,457.5,208.75,138.71
2018,3,3,9,30,785.0,102.0,2.7,7.8,501.0,275.2,196.95
2018,3,3,9,45,734.5,121.0,2.8,7.9,516.5,326.75,247.22
2018,3,3,10,0,684.0,140.0,2.9,8.0,532.0,375.03,293.73
2018,3,3,10,15,472.0,197.0,2.95,8.05,474.5,373.52,300.13
2018,3,3,10,30,260.0,254.0,3.0,8.1,417.0,343.26,279.45
2018,3,3,10,45,170.5,235.0,3.05,8.15,343.5,291.49,238.87
2018,3,3,11,0,81.0,216.0,3.1,8.2,270.0,234.88,192.53
2018,3,3,11,15,98.5,248.5,3.15,8.2,316.0,282.54,232.05
2018,3,3,11,30,116.0,281.0,3.2,8.2,362.0,333.14,273.27
2018,3,3,11,45,179.0,300.5,3.25,8.15,427.0,408.6,335.07
2018,3,3,12,0,242.0,320.0,3.3,8.1,492.0,506.55,413.35
2018,3,3,12,15,193.0,308.5,3.35,8.1,446.0,453.13,370.71
2018,3,3,12,30,144.0,297.0,3.4,8.1,400.0,411.09,336.89
2018,3,3,12,45,97.0,268.0,3.5,8.05,337.0,348.48,286.29
2018,3,3,13,0,50.0,239.0,3.6,8.0,274.0,261.39,214.83
2018,3,3,13,15,41.0,184.5,3.6,7.9,213.0,202.37,166.67
2018,3,3,13,30,32.0,130.0,3.6,7.8,152.0,143.68,117.91
2018,3,3,13,45,16.5,100.5,3.65,7.65,112.0,102.13,82.47
2018,3,3,14,0,1.0,71.0,3.7,7.5,72.0,55.65,42.29
2018,3,3,14,15,19.0,116.0,3.7,7.4,127.5,120.4,98.57
2018,3,3,14,30,37.0,161.0,3.7,7.3,183.0,185.02,154.09
2018,3,3,14,45,60.5,186.5,3.7,7.2,220.0,239.2,200.72
2018,3,3,15,0,84.0,212.0,3.7,7.1,257.0,297.15,250.14
2018,3,3,15,15,55.0,166.5,3.7,7.1,195.0,216.87,182.63
2018,3,3,15,30,26.0,121.0,3.7,7.1,133.0,138.04,115.13
2018,3,3,15,45,212.0,110.0,3.35,6.8,191.5,349.35,301.89
2018,3,3,16,0,398.0,99.0,3.0,6.5,250.0,537.88,460.12
2018,3,3,16,15,447.0,90.0,2.7,6.25,238.0,564.33,480.63
2018,3,3,16,30,496.0,81.0,2.4,6.0,226.0,595.15,504.58
2018,3,3,16,45,439.0,71.0,2.1,5.8,181.5,516.68,439.49
2018,3,3,17,0,382.0,61.0,1.8,5.6,137.0,436.03,370.95
2018,3,3,17,15,315.0,47.5,1.7,5.3,98.0,352.54,297.78
2018,3,3,17,30,248.0,34.0,1.6,5.0,59.0,274.84,220.62
2018,3,3,17,45,147.5,21.0,1.55,4.75,33.5,159.22,0.0
2018,3,3,18,0,47.0,8.0,1.5,4.5,8.0,37.27,0.0
2018,3,3,18,15,23.5,4.0,1.5,4.35,4.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.55,4.1,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.55,2.85,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.45,2.2,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.4,1.85,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.35,1.75,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.3,1.65,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.3,1.55,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.3,1.55,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.3,1.65,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.25,1.75,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.15,1.9,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.05,2.1,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.6,2.6,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.5,2.7,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.4,2.8,0.0,0.0,0.0
2018,3,4,6,15,12.0,1.5,0.35,3.0,1.0,0.0,0.0
2018,3,4,6,30,24.0,3.0,0.3,3.2,2.0,0.0,0.0
2018,3,4,6,45,182.5,15.5,0.2,3.4,27.5,12.2,0.0
2018,3,4,7,0,341.0,28.0,0.1,3.6,53.0,23.46,10.85
2018,3,4,7,15,460.0,35.5,0.15,3.9,98.0,29.7,21.02
2018,3,4,7,30,579.0,43.0,0.2,4.2,143.0,39.33,30.49
2018,3,4,7,45,648.0,48.5,0.25,4.5,194.5,44.42,35.5
2018,3,4,8,0,717.0,54.0,0.3,4.8,246.0,49.61,40.41
2018,3,4,8,15,760.5,58.0,0.35,5.1,297.5,53.36,43.82
2018,3,4,8,30,804.0,62.0,0.4,5.4,349.0,57.13,47.15
2018,3,4,8,45,833.5,64.5,0.45,5.7,398.0,82.43,50.53
2018,3,4,9,0,863.0,67.0,0.5,6.0,447.0,150.63,88.12
2018,3,4,9,15,882.0,70.0,0.55,6.3,491.5,215.65,138.44
2018,3,4,9,30,901.0,73.0,0.6,6.6,536.0,282.43,196.73
