Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,9,45,896.5,80.5,0.65,6.9,570.0,347.31,255.98
2018,3,4,10,0,892.0,88.0,0.7,7.2,604.0,410.62,313.13
2018,3,4,10,15,921.5,84.0,0.8,7.85,642.0,476.86,370.24
2018,3,4,10,30,951.0,80.0,0.9,8.5,680.0,544.65,426.77
2018,3,4,10,45,961.0,80.0,1.0,9.1,706.5,606.76,477.29
2018,3,4,11,0,971.0,80.0,1.1,9.7,733.0,667.74,525.27
2018,3,4,11,15,976.5,80.5,1.1,10.05,751.0,724.88,568.3
2018,3,4,11,30,982.0,81.0,1.1,10.4,769.0,779.91,608.39
2018,3,4,11,45,984.5,81.5,1.15,10.75,779.0,830.34,642.85
2018,3,4,12,0,987.0,82.0,1.2,11.1,789.0,877.91,674.57
2018,3,4,12,15,974.5,87.5,1.25,11.25,786.5,915.21,699.59
2018,3,4,12,30,962.0,93.0,1.3,11.4,784.0,948.29,721.83
2018,3,4,12,45,968.0,90.5,1.3,11.55,780.0,985.21,745.81
2018,3,4,13,0,974.0,88.0,1.3,11.7,776.0,1018.69,767.36
2018,3,4,13,15,970.5,87.0,1.35,11.7,761.0,1041.15,783.07
2018,3,4,13,30,967.0,86.0,1.4,11.7,746.0,1059.48,796.39
2018,3,4,13,45,960.5,85.0,1.45,11.75,722.5,1070.63,805.12
2018,3,4,14,0,954.0,84.0,1.5,11.8,699.0,1077.51,811.34
2018,3,4,14,15,944.5,82.5,1.55,11.7,668.5,1076.46,813.09
2018,3,4,14,30,935.0,81.0,1.6,11.6,638.0,1071.17,812.32
2018,3,4,14,45,921.5,79.0,1.6,11.55,600.0,1057.02,804.88
2018,3,4,15,0,908.0,77.0,1.6,11.5,562.0,1038.89,795.02
2018,3,4,15,15,889.0,75.0,1.6,11.5,519.0,1011.45,778.8
2018,3,4,15,30,870.0,73.0,1.6,11.5,476.0,992.45,768.34
2018,3,4,15,45,844.0,69.5,1.6,11.05,428.0,949.07,742.05
2018,3,4,16,0,818.0,66.0,1.6,10.6,380.0,902.99,713.42
2018,3,4,16,15,779.0,62.5,1.45,9.9,329.0,842.44,672.05
2018,3,4,16,30,740.0,59.0,1.3,9.2,278.0,780.59,628.24
2018,3,4,16,45,680.0,54.0,1.15,8.45,226.0,697.67,566.67
2018,3,4,17,0,620.0,49.0,1.0,7.7,174.0,624.66,509.33
2018,3,4,17,15,513.0,41.5,1.05,7.2,125.0,505.9,413.93
2018,3,4,17,30,406.0,34.0,1.1,6.7,76.0,393.96,312.7
2018,3,4,17,45,248.5,22.0,1.15,6.2,43.5,231.76,31.13
2018,3,4,18,0,91.0,10.0,1.2,5.7,11.0,67.72,0.0
2018,3,4,18,15,45.5,5.0,1.2,5.55,5.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.25,5.3,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.3,2.85,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.25,2.65,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.2,2.15,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.2,1.85,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.2,1.55,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.2,1.25,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.2,0.95,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.25,0.6,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.3,0.25,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.3,-0.3,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.35,-0.4,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.45,-0.6,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.5,-0.7,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.5,-0.7,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.5,-0.7,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.55,-0.7,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.6,-0.7,0.0,0.0,0.0
2018,3,5,6,15,13.0,2.0,1.85,0.0,1.5,0.0,0.0
2018,3,5,6,30,26.0,4.0,2.1,0.7,3.0,0.0,0.0
2018,3,5,6,45,187.5,16.5,2.35,1.45,30.0,12.98,0.0
2018,3,5,7,0,349.0,29.0,2.6,2.2,57.0,24.28,12.71
2018,3,5,7,15,466.5,37.0,2.7,2.75,103.0,30.93,22.19
2018,3,5,7,30,584.0,45.0,2.8,3.3,149.0,37.84,29.14
2018,3,5,7,45,652.0,51.0,2.9,3.9,201.0,46.55,37.45
2018,3,5,8,0,720.0,57.0,3.0,4.5,253.0,52.09,42.64
2018,3,5,8,15,763.5,61.0,3.0,5.15,305.0,55.77,45.93
2018,3,5,8,30,807.0,65.0,3.0,5.8,357.0,59.47,49.14
2018,3,5,8,45,836.5,68.0,3.0,6.5,406.5,85.46,52.81
2018,3,5,9,0,866.0,71.0,3.0,7.2,456.0,149.8,87.26
2018,3,5,9,15,888.0,73.0,3.0,7.75,501.5,219.39,141.92
2018,3,5,9,30,910.0,75.0,3.0,8.3,547.0,286.59,201.25
2018,3,5,9,45,927.0,76.0,3.0,8.9,587.0,353.26,262.32
2018,3,5,10,0,944.0,77.0,3.0,9.5,627.0,420.81,323.64
2018,3,5,10,15,954.5,78.5,2.95,10.0,660.5,486.6,382.1
2018,3,5,10,30,965.0,80.0,2.9,10.5,694.0,551.92,438.1
2018,3,5,10,45,973.0,80.5,2.9,11.05,719.5,614.21,489.76
2018,3,5,11,0,981.0,81.0,2.9,11.6,745.0,675.15,538.48
2018,3,5,11,15,984.0,82.0,2.85,11.95,762.0,731.69,582.38
2018,3,5,11,30,987.0,83.0,2.8,12.3,779.0,785.86,623.09
2018,3,5,11,45,989.5,82.5,2.75,12.6,788.0,835.53,657.55
2018,3,5,12,0,992.0,82.0,2.7,12.9,797.0,882.27,689.0
2018,3,5,12,15,992.5,81.5,2.65,13.1,798.0,924.21,716.96
2018,3,5,12,30,993.0,81.0,2.6,13.3,799.0,962.68,742.26
2018,3,5,12,45,992.5,80.0,2.55,13.5,792.0,996.06,763.91
2018,3,5,13,0,992.0,79.0,2.5,13.7,785.0,1025.58,782.86
2018,3,5,13,15,988.0,78.5,2.5,13.75,769.5,1048.33,798.28
2018,3,5,13,30,984.0,78.0,2.5,13.8,754.0,1066.88,811.06
2018,3,5,13,45,977.5,77.5,2.5,13.85,730.5,1078.69,819.54
2018,3,5,14,0,971.0,77.0,2.5,13.9,707.0,1086.17,825.38
2018,3,5,14,15,962.0,75.5,2.5,13.85,676.0,1085.54,826.37
2018,3,5,14,30,953.0,74.0,2.5,13.8,645.0,1080.6,824.76
2018,3,5,14,45,940.0,72.5,2.45,13.7,607.5,1067.36,817.35
2018,3,5,15,0,927.0,71.0,2.4,13.6,570.0,1050.1,807.42
2018,3,5,15,15,909.5,68.5,2.4,13.6,526.5,1023.1,791.25
2018,3,5,15,30,892.0,66.0,2.4,13.6,483.0,992.58,772.65
2018,3,5,15,45,864.0,64.0,2.1,13.1,434.5,949.25,742.94
2018,3,5,16,0,836.0,62.0,1.8,12.6,386.0,914.29,718.58
2018,3,5,16,15,801.0,59.0,1.6,11.7,335.5,857.77,680.26
2018,3,5,16,30,766.0,56.0,1.4,10.8,285.0,799.74,639.52
2018,3,5,16,45,709.0,51.0,1.25,9.9,232.5,718.83,580.4
2018,3,5,17,0,652.0,46.0,1.1,9.0,180.0,638.8,518.69
2018,3,5,17,15,474.5,39.0,1.15,8.5,122.0,471.33,386.42
2018,3,5,17,30,297.0,32.0,1.2,8.0,64.0,309.87,248.51
2018,3,5,17,45,191.5,21.0,1.25,7.45,37.5,192.94,53.79
2018,3,5,18,0,86.0,10.0,1.3,6.9,11.0,64.32,0.0
2018,3,5,18,15,43.0,5.0,1.3,6.75,5.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.45,4.15,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.45,4.1,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.35,4.15,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.25,4.35,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,3,6,6,15,10.0,1.5,1.25,4.5,1.5,0.0,0.0
2018,3,6,6,30,20.0,3.0,1.2,5.1,3.0,0.0,0.0
2018,3,6,6,45,59.0,14.5,1.15,5.65,18.5,11.41,0.0
2018,3,6,7,0,98.0,26.0,1.1,6.2,34.0,19.71,9.84
2018,3,6,7,15,147.5,39.0,1.3,6.85,61.0,29.44,20.62
2018,3,6,7,30,197.0,52.0,1.5,7.5,88.0,38.41,29.24
2018,3,6,7,45,152.5,78.5,1.65,8.1,111.5,56.48,45.89
2018,3,6,8,0,108.0,105.0,1.8,8.7,135.0,74.07,61.85
2018,3,6,8,15,127.5,128.0,1.9,9.3,170.0,88.79,74.93
2018,3,6,8,30,147.0,151.0,2.0,9.9,205.0,103.13,87.42
2018,3,6,8,45,207.0,167.5,2.05,10.5,254.5,122.02,95.04
2018,3,6,9,0,267.0,184.0,2.1,11.1,304.0,157.0,116.69
2018,3,6,9,15,420.0,170.5,2.1,11.65,380.5,199.2,143.45
2018,3,6,9,30,573.0,157.0,2.1,12.2,457.0,260.05,188.96
2018,3,6,9,45,753.0,117.0,2.1,12.75,541.5,329.65,243.82
2018,3,6,10,0,933.0,77.0,2.1,13.3,626.0,417.2,315.06
2018,3,6,10,15,942.5,79.0,2.05,13.75,658.5,482.33,371.46
2018,3,6,10,30,952.0,81.0,2.0,14.2,691.0,546.92,425.42
2018,3,6,10,45,958.0,82.0,1.95,14.65,715.5,607.85,474.52
2018,3,6,11,0,964.0,83.0,1.9,15.1,740.0,667.27,520.52
2018,3,6,11,15,968.5,83.5,1.8,15.45,757.5,723.44,562.24
2018,3,6,11,30,973.0,84.0,1.7,15.8,775.0,777.41,600.77
2018,3,6,11,45,975.0,84.5,1.6,16.2,784.5,827.06,632.97
2018,3,6,12,0,977.0,85.0,1.5,16.6,794.0,873.83,661.99
2018,3,6,12,15,977.5,84.5,1.4,16.85,795.0,915.21,687.13
2018,3,6,12,30,978.0,84.0,1.3,17.1,796.0,953.17,709.57
2018,3,6,12,45,976.0,84.5,1.2,17.35,789.0,986.39,728.52
2018,3,6,13,0,974.0,85.0,1.1,17.6,782.0,1015.77,744.73
2018,3,6,13,15,970.0,83.5,0.95,17.7,766.0,1037.02,754.94
2018,3,6,13,30,966.0,82.0,0.8,17.8,750.0,1054.07,762.34
2018,3,6,13,45,912.5,94.5,0.7,17.95,709.0,1033.98,747.62
2018,3,6,14,0,859.0,107.0,0.6,18.1,668.0,1022.09,738.74
2018,3,6,14,15,813.5,113.0,0.6,18.05,625.5,992.69,721.81
2018,3,6,14,30,768.0,119.0,0.6,18.0,583.0,958.7,702.18
2018,3,6,14,45,798.0,102.0,0.6,18.0,558.5,971.86,712.62
2018,3,6,15,0,828.0,85.0,0.6,18.0,534.0,979.81,719.16
2018,3,6,15,15,828.5,77.0,0.6,18.0,497.0,964.53,711.07
2018,3,6,15,30,829.0,69.0,0.6,18.0,460.0,945.24,700.78
2018,3,6,15,45,776.0,70.0,0.65,17.6,407.0,882.14,663.62
2018,3,6,16,0,723.0,71.0,0.7,17.2,354.0,817.42,624.56
2018,3,6,16,15,638.0,73.5,0.75,16.4,299.0,730.65,569.09
2018,3,6,16,30,553.0,76.0,0.8,15.6,244.0,639.47,507.52
2018,3,6,16,45,464.5,70.0,0.9,14.75,193.5,536.61,433.92
2018,3,6,17,0,376.0,64.0,1.0,13.9,143.0,432.84,354.72
2018,3,6,17,15,306.0,51.5,1.05,13.2,104.0,348.77,285.63
2018,3,6,17,30,236.0,39.0,1.1,12.5,65.0,270.93,215.14
2018,3,6,17,45,146.5,23.5,1.15,11.75,37.0,165.23,63.04
2018,3,6,18,0,57.0,8.0,1.2,11.0,9.0,43.63,0.0
2018,3,6,18,15,28.5,4.0,1.2,10.7,4.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.5,9.65,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.45,9.55,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,0.45,9.4,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,3,7,6,15,7.5,1.0,0.75,8.95,1.0,0.0,0.0
2018,3,7,6,30,15.0,2.0,0.8,8.9,2.0,0.0,0.0
2018,3,7,6,45,7.5,10.0,0.8,8.85,10.0,7.87,0.0
2018,3,7,7,0,0.0,18.0,0.8,8.8,18.0,13.71,5.42
2018,3,7,7,15,0.0,28.5,0.75,9.25,28.5,21.75,13.7
2018,3,7,7,30,0.0,39.0,0.7,9.7,39.0,29.81,21.32
2018,3,7,7,45,0.0,42.5,0.7,10.15,42.5,32.48,23.92
2018,3,7,8,0,0.0,46.0,0.7,10.6,46.0,35.16,26.4
2018,3,7,8,15,0.0,46.0,0.75,11.1,46.0,35.16,26.33
2018,3,7,8,30,0.0,46.0,0.8,11.6,46.0,35.17,26.22
2018,3,7,8,45,0.0,58.5,0.9,12.1,58.5,44.81,33.03
2018,3,7,9,0,0.0,71.0,1.0,12.6,71.0,54.49,41.09
2018,3,7,9,15,17.5,128.5,1.2,13.4,138.0,100.09,78.36
2018,3,7,9,30,35.0,186.0,1.4,14.2,205.0,147.44,116.32
2018,3,7,9,45,89.5,226.5,1.6,15.05,278.5,198.24,155.53
2018,3,7,10,0,144.0,267.0,1.8,15.9,352.0,261.06,204.49
2018,3,7,10,15,333.0,242.5,1.95,16.45,453.5,343.09,267.35
2018,3,7,10,30,522.0,218.0,2.1,17.0,555.0,449.42,349.72
2018,3,7,10,45,682.5,170.5,2.3,17.6,628.5,539.31,419.7
2018,3,7,11,0,843.0,123.0,2.5,18.2,702.0,635.78,494.14
2018,3,7,11,15,903.0,102.5,2.55,18.4,736.5,698.88,542.67
2018,3,7,11,30,963.0,82.0,2.6,18.6,771.0,768.76,595.17
2018,3,7,11,45,965.0,83.0,2.7,18.85,780.5,818.39,629.77
2018,3,7,12,0,967.0,84.0,2.8,19.1,790.0,865.18,661.83
2018,3,7,12,15,968.5,83.5,2.8,19.25,791.5,906.94,689.75
2018,3,7,12,30,970.0,83.0,2.8,19.4,793.0,945.38,715.24
2018,3,7,12,45,969.5,82.0,2.85,19.5,786.0,977.97,737.26
2018,3,7,13,0,969.0,81.0,2.9,19.6,779.0,1006.77,756.82
2018,3,7,13,15,966.0,79.5,2.9,19.6,763.5,1028.7,771.73
2018,3,7,13,30,963.0,78.0,2.9,19.6,748.0,1046.49,784.07
2018,3,7,13,45,957.5,77.0,2.9,19.55,725.0,1058.22,792.73
2018,3,7,14,0,952.0,76.0,2.9,19.5,702.0,1065.69,798.82
2018,3,7,14,15,943.0,74.5,2.9,19.3,671.5,1064.75,800.02
2018,3,7,14,30,934.0,73.0,2.9,19.1,641.0,1059.56,798.68
2018,3,7,14,45,921.0,71.5,2.9,18.9,603.5,1046.16,792.05
2018,3,7,15,0,908.0,70.0,2.9,18.7,566.0,1028.8,782.93
2018,3,7,15,15,890.0,68.0,2.9,18.7,523.0,1001.97,766.85
2018,3,7,15,30,872.0,66.0,2.9,18.7,480.0,971.72,748.41
2018,3,7,15,45,847.5,63.0,2.65,17.7,432.5,930.59,722.79
2018,3,7,16,0,823.0,60.0,2.4,16.7,385.0,897.83,702.52
2018,3,7,16,15,787.0,57.0,2.3,15.75,334.5,840.64,665.2
2018,3,7,16,30,751.0,54.0,2.2,14.8,284.0,782.17,625.55
2018,3,7,16,45,647.0,52.5,2.05,13.8,225.0,665.46,539.95
2018,3,7,17,0,543.0,51.0,1.9,12.8,166.0,560.88,459.59
2018,3,7,17,15,417.0,44.5,2.0,12.25,118.5,431.39,355.2
2018,3,7,17,30,291.0,38.0,2.1,11.7,71.0,309.84,249.53
2018,3,7,17,45,181.0,24.5,2.15,11.1,41.5,192.05,91.66
2018,3,7,18,0,71.0,11.0,2.2,10.5,12.0,55.06,0.0
2018,3,7,18,15,35.5,5.5,2.2,10.4,6.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,8,6,15,7.0,2.5,1.0,9.65,2.5,0.0,0.0
2018,3,8,6,30,14.0,5.0,1.1,10.1,5.0,3.93,0.0
2018,3,8,6,45,41.0,20.0,1.15,10.6,23.0,14.89,0.0
2018,3,8,7,0,68.0,35.0,1.2,11.1,41.0,25.91,15.58
2018,3,8,7,15,105.0,53.5,1.2,11.4,70.0,39.13,28.87
2018,3,8,7,30,142.0,72.0,1.2,11.7,99.0,51.78,40.72
2018,3,8,7,45,135.5,91.5,1.25,12.0,123.5,65.34,53.13
2018,3,8,8,0,129.0,111.0,1.3,12.3,148.0,78.08,64.55
2018,3,8,8,15,142.0,132.0,1.35,12.7,180.0,91.54,76.34
2018,3,8,8,30,155.0,153.0,1.4,13.1,212.0,104.67,87.6
2018,3,8,8,45,184.0,173.5,1.45,13.45,252.0,124.79,96.49
2018,3,8,9,0,213.0,194.0,1.5,13.8,292.0,158.53,118.71
2018,3,8,9,15,217.5,195.0,1.55,14.1,303.5,179.44,134.5
2018,3,8,9,30,222.0,196.0,1.6,14.4,315.0,201.33,152.86
2018,3,8,9,45,155.0,218.5,1.65,14.65,304.5,214.93,167.19
2018,3,8,10,0,88.0,241.0,1.7,14.9,294.0,217.49,171.41
2018,3,8,10,15,74.0,258.5,1.7,15.2,304.5,233.71,184.71
2018,3,8,10,30,60.0,276.0,1.7,15.5,315.0,248.64,196.5
2018,3,8,10,45,83.5,290.5,1.7,15.8,347.0,280.48,221.48
2018,3,8,11,0,107.0,305.0,1.7,16.1,379.0,315.24,248.57
2018,3,8,11,15,174.5,312.0,1.75,16.45,436.0,386.46,304.05
2018,3,8,11,30,242.0,319.0,1.8,16.8,493.0,467.59,365.93
2018,3,8,11,45,294.5,322.0,1.85,17.1,536.5,528.34,411.61
2018,3,8,12,0,347.0,325.0,1.9,17.4,580.0,592.89,459.53
2018,3,8,12,15,299.0,329.0,1.95,17.55,549.0,577.54,447.39
2018,3,8,12,30,251.0,333.0,2.0,17.7,518.0,557.46,432.15
2018,3,8,12,45,274.0,319.5,2.1,17.9,519.5,579.66,449.79
2018,3,8,13,0,297.0,306.0,2.2,18.1,521.0,601.45,466.88
2018,3,8,13,15,511.0,235.0,2.2,18.05,596.0,768.86,592.75
2018,3,8,13,30,725.0,164.0,2.2,18.0,671.0,929.86,705.92
2018,3,8,13,45,751.5,151.0,2.25,18.0,662.0,958.16,724.68
2018,3,8,14,0,778.0,138.0,2.3,18.0,653.0,983.09,742.69
2018,3,8,14,15,673.5,163.5,2.25,17.8,595.0,915.32,697.72
2018,3,8,14,30,569.0,189.0,2.2,17.6,537.0,831.38,641.64
2018,3,8,14,45,578.5,172.0,2.15,17.4,508.0,824.35,638.93
2018,3,8,15,0,588.0,155.0,2.1,17.2,479.0,825.05,641.06
2018,3,8,15,15,556.5,149.5,2.1,17.2,437.0,772.94,605.66
2018,3,8,15,30,525.0,144.0,2.1,17.2,395.0,730.09,576.86
2018,3,8,15,45,632.5,111.0,1.9,16.6,384.0,799.26,628.51
2018,3,8,16,0,740.0,78.0,1.7,16.0,373.0,841.33,658.77
2018,3,8,16,15,722.0,70.0,1.6,15.25,326.5,796.42,628.55
2018,3,8,16,30,704.0,62.0,1.5,14.5,280.0,749.38,596.55
2018,3,8,16,45,615.5,57.0,1.35,13.8,223.0,649.92,523.49
2018,3,8,17,0,527.0,52.0,1.2,13.1,166.0,548.11,445.52
2018,3,8,17,15,428.5,45.0,1.25,12.5,121.5,440.44,359.75
2018,3,8,17,30,330.0,38.0,1.3,11.9,77.0,338.8,271.99
2018,3,8,17,45,209.0,25.0,1.35,11.3,45.5,212.98,116.24
2018,3,8,18,0,88.0,12.0,1.4,10.7,14.0,66.84,0.0
2018,3,8,18,15,44.0,6.0,1.4,10.4,7.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,9,6,15,10.0,3.0,1.25,7.5,3.0,0.0,0.0
2018,3,9,6,30,20.0,6.0,1.4,7.9,6.0,4.72,0.0
2018,3,9,6,45,144.5,19.5,1.55,8.35,33.0,14.85,0.0
2018,3,9,7,0,269.0,33.0,1.7,8.8,60.0,27.05,17.1
2018,3,9,7,15,335.5,46.5,1.9,9.25,99.5,37.72,27.96
2018,3,9,7,30,402.0,60.0,2.1,9.7,139.0,48.16,37.83
2018,3,9,7,45,362.0,78.5,2.3,10.15,165.0,57.87,46.82
2018,3,9,8,0,322.0,97.0,2.5,10.6,191.0,69.42,57.24
2018,3,9,8,15,286.0,124.0,2.55,11.15,219.0,87.19,72.97
2018,3,9,8,30,250.0,151.0,2.6,11.7,247.0,102.78,86.48
2018,3,9,8,45,250.5,172.5,2.65,12.2,279.0,124.99,95.88
2018,3,9,9,0,251.0,194.0,2.7,12.7,311.0,161.59,120.37
2018,3,9,9,15,303.5,205.0,2.6,13.2,359.5,201.25,149.37
2018,3,9,9,30,356.0,216.0,2.5,13.7,408.0,247.68,186.08
2018,3,9,9,45,255.0,236.0,2.4,14.25,378.5,260.08,201.12
2018,3,9,10,0,154.0,256.0,2.3,14.8,349.0,256.47,201.61
2018,3,9,10,15,147.0,277.0,2.25,15.1,369.5,284.2,224.35
2018,3,9,10,30,140.0,298.0,2.2,15.4,390.0,311.59,246.19
2018,3,9,10,45,282.0,289.5,2.1,15.75,483.0,404.49,318.74
2018,3,9,11,0,424.0,281.0,2.0,16.1,576.0,514.89,403.08
2018,3,9,11,15,388.0,301.0,2.05,16.25,576.0,528.05,412.99
2018,3,9,11,30,352.0,321.0,2.1,16.4,576.0,546.73,426.93
2018,3,9,11,45,354.0,325.5,2.2,16.55,584.5,576.03,449.24
2018,3,9,12,0,356.0,330.0,2.3,16.7,593.0,604.44,470.59
2018,3,9,12,15,374.5,324.0,2.25,16.7,601.0,635.49,493.76
2018,3,9,12,30,393.0,318.0,2.2,16.7,609.0,666.19,516.46
2018,3,9,12,45,422.0,302.0,2.2,16.75,612.0,714.25,551.6
2018,3,9,13,0,451.0,286.0,2.2,16.8,615.0,745.06,574.46
2018,3,9,13,15,505.0,261.0,2.2,16.75,622.5,789.52,607.89
2018,3,9,13,30,559.0,236.0,2.2,16.7,630.0,832.68,640.13
2018,3,9,13,45,664.5,187.5,2.2,16.65,641.0,910.42,696.16
2018,3,9,14,0,770.0,139.0,2.2,16.6,652.0,975.92,740.99
2018,3,9,14,15,762.0,134.0,2.15,16.45,622.5,971.54,738.37
2018,3,9,14,30,754.0,129.0,2.1,16.3,593.0,963.38,734.11
2018,3,9,14,45,670.5,144.5,2.05,16.2,539.0,898.54,691.09
2018,3,9,15,0,587.0,160.0,2.0,16.1,485.0,828.92,644.59
2018,3,9,15,15,518.0,163.0,2.0,16.1,434.0,749.9,590.56
2018,3,9,15,30,449.0,166.0,2.0,16.1,383.0,680.37,541.16
2018,3,9,15,45,387.0,158.5,1.8,15.55,332.5,605.16,486.21
2018,3,9,16,0,325.0,151.0,1.6,15.0,282.0,508.06,413.68
2018,3,9,16,15,332.0,129.5,1.5,14.4,248.0,482.41,396.59
2018,3,9,16,30,339.0,108.0,1.4,13.8,214.0,476.67,393.2
2018,3,9,16,45,319.0,91.0,1.35,13.15,177.0,428.6,355.73
2018,3,9,17,0,299.0,74.0,1.3,12.5,140.0,380.54,316.73
2018,3,9,17,15,247.0,58.0,1.3,12.15,103.0,309.08,255.89
2018,3,9,17,30,195.0,42.0,1.3,11.8,66.0,241.64,195.07
2018,3,9,17,45,125.5,27.0,1.35,11.4,39.5,159.21,94.23
2018,3,9,18,0,56.0,12.0,1.4,11.0,13.0,45.89,0.0
2018,3,9,18,15,28.0,6.0,1.4,10.85,6.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,10,6,15,2.5,0.5,1.05,8.35,0.5,0.0,0.0
2018,3,10,6,30,5.0,1.0,1.0,8.6,1.0,0.79,0.0
2018,3,10,6,45,2.5,3.0,0.9,8.85,3.0,2.35,0.0
2018,3,10,7,0,0.0,5.0,0.8,9.1,5.0,3.78,0.0
2018,3,10,7,15,0.0,6.5,0.8,9.4,6.5,4.92,0.0
2018,3,10,7,30,0.0,8.0,0.8,9.7,8.0,6.06,0.0
2018,3,10,7,45,0.0,10.0,0.8,9.95,10.0,7.59,1.29
2018,3,10,8,0,0.0,12.0,0.8,10.2,12.0,9.11,2.7
2018,3,10,8,15,0.0,22.5,0.7,10.4,22.5,17.13,10.02
2018,3,10,8,30,0.0,33.0,0.6,10.6,33.0,25.18,17.3
2018,3,10,8,45,0.0,47.0,0.5,10.8,47.0,35.95,25.58
2018,3,10,9,0,0.0,61.0,0.4,11.0,61.0,46.77,34.75
2018,3,10,9,15,0.0,68.5,0.45,11.3,68.5,52.59,39.53
2018,3,10,9,30,0.0,76.0,0.5,11.6,76.0,58.42,44.29
2018,3,10,9,45,0.0,97.5,0.55,11.9,97.5,75.0,58.05
2018,3,10,10,0,0.0,119.0,0.6,12.2,119.0,91.44,71.5
2018,3,10,10,15,0.5,125.0,0.65,12.4,125.5,96.46,75.41
2018,3,10,10,30,1.0,131.0,0.7,12.6,132.0,101.6,79.44
2018,3,10,10,45,0.5,123.0,0.75,12.8,123.5,95.37,74.13
2018,3,10,11,0,0.0,115.0,0.8,13.0,115.0,88.99,68.73
2018,3,10,11,15,3.0,149.5,0.8,13.1,151.5,118.37,92.8
2018,3,10,11,30,6.0,184.0,0.8,13.2,188.0,148.75,117.32
2018,3,10,11,45,3.5,166.0,0.85,13.25,168.5,132.96,104.33
2018,3,10,12,0,1.0,148.0,0.9,13.3,149.0,116.78,91.13
2018,3,10,12,15,3.0,167.5,0.85,13.35,170.0,134.79,105.83
2018,3,10,12,30,5.0,187.0,0.8,13.4,191.0,153.39,120.82
2018,3,10,12,45,5.0,186.5,0.8,13.45,190.5,153.65,120.98
2018,3,10,13,0,5.0,186.0,0.8,13.5,190.0,153.91,121.24
2018,3,10,13,15,4.0,177.0,0.75,13.5,180.0,145.84,114.76
2018,3,10,13,30,3.0,168.0,0.7,13.5,170.0,137.64,108.21
2018,3,10,13,45,4.0,176.5,0.65,13.5,179.0,146.73,115.74
2018,3,10,14,0,5.0,185.0,0.6,13.5,188.0,156.22,123.55
2018,3,10,14,15,4.0,174.5,0.55,13.4,177.0,146.61,115.91
2018,3,10,14,30,3.0,164.0,0.5,13.3,166.0,136.94,108.29
2018,3,10,14,45,4.5,165.0,0.5,13.25,167.5,140.55,111.62
2018,3,10,15,0,6.0,166.0,0.5,13.2,169.0,144.56,115.25
2018,3,10,15,15,11.5,169.5,0.5,13.2,175.0,155.69,124.9
2018,3,10,15,30,17.0,173.0,0.5,13.2,181.0,167.78,135.33
2018,3,10,15,45,21.0,161.5,0.45,12.95,170.5,162.94,131.99
2018,3,10,16,0,25.0,150.0,0.4,12.7,160.0,158.22,128.77
2018,3,10,16,15,30.5,129.0,0.45,12.35,139.5,159.55,130.7
2018,3,10,16,30,36.0,108.0,0.5,12.0,119.0,142.35,117.09
2018,3,10,16,45,18.0,76.0,0.6,11.7,81.5,88.96,71.59
2018,3,10,17,0,0.0,44.0,0.7,11.4,44.0,33.65,23.45
2018,3,10,17,15,0.0,33.5,0.75,11.15,33.5,25.58,16.32
2018,3,10,17,30,0.0,23.0,0.8,10.9,23.0,17.53,9.05
2018,3,10,17,45,1.0,14.0,0.85,10.65,14.0,11.35,1.95
2018,3,10,18,0,2.0,5.0,0.9,10.4,5.0,5.23,0.0
2018,3,10,18,15,1.0,2.5,0.9,10.3,2.5,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.85,7.3,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.7,7.35,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.55,7.35,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,0.45,7.25,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,0.4,7.2,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,0.5,6.8,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,0.6,6.55,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,0.7,6.25,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,0.7,6.15,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,3,11,6,15,44.0,5.0,0.75,6.55,5.5,0.0,0.0
2018,3,11,6,30,88.0,10.0,0.8,7.0,11.0,7.87,0.0
2018,3,11,6,45,245.0,22.0,0.8,7.5,44.5,18.22,0.23
2018,3,11,7,0,402.0,34.0,0.8,8.0,78.0,28.32,18.86
2018,3,11,7,15,499.0,42.0,0.75,8.5,126.0,34.95,25.77
2018,3,11,7,30,596.0,50.0,0.7,9.0,174.0,41.73,32.29
2018,3,11,7,45,655.0,55.5,0.65,9.5,225.5,50.19,40.1
2018,3,11,8,0,714.0,61.0,0.6,10.0,277.0,55.15,44.56
2018,3,11,8,15,752.5,65.0,0.5,10.65,328.5,58.67,47.56
2018,3,11,8,30,791.0,69.0,0.4,11.3,380.0,62.2,50.47
2018,3,11,8,45,818.0,72.0,0.35,12.0,428.5,89.48,54.19
2018,3,11,9,0,845.0,75.0,0.3,12.7,477.0,152.57,87.44
2018,3,11,9,15,866.0,77.0,0.35,13.3,521.5,221.11,139.33
2018,3,11,9,30,887.0,79.0,0.4,13.9,566.0,286.8,194.64
2018,3,11,9,45,902.5,80.5,0.5,14.55,605.5,352.1,251.51
2018,3,11,10,0,918.0,82.0,0.6,15.2,645.0,418.12,308.31
2018,3,11,10,15,913.5,88.0,0.75,15.7,672.0,479.78,361.05
2018,3,11,10,30,909.0,94.0,0.9,16.2,699.0,539.36,410.41
2018,3,11,10,45,876.5,111.5,1.1,16.75,712.0,594.37,454.8
2018,3,11,11,0,844.0,129.0,1.3,17.3,725.0,642.76,492.77
2018,3,11,11,15,890.0,114.5,1.45,17.6,756.0,702.36,538.54
2018,3,11,11,30,936.0,100.0,1.6,17.9,787.0,768.45,587.71
2018,3,11,11,45,935.0,101.5,1.7,18.25,795.0,815.26,620.22
2018,3,11,12,0,934.0,103.0,1.8,18.6,803.0,859.06,649.61
2018,3,11,12,15,947.5,98.0,1.9,18.75,808.5,905.3,681.0
2018,3,11,12,30,961.0,93.0,2.0,18.9,814.0,948.94,710.46
2018,3,11,12,45,957.5,93.5,2.05,19.05,806.0,980.17,731.06
2018,3,11,13,0,954.0,94.0,2.1,19.2,798.0,1007.53,749.27
2018,3,11,13,15,941.0,97.0,2.1,19.2,779.5,1024.56,760.65
2018,3,11,13,30,928.0,100.0,2.1,19.2,761.0,1037.24,769.45
2018,3,11,13,45,929.0,96.0,2.05,19.25,740.0,1051.71,778.81
2018,3,11,14,0,930.0,92.0,2.0,19.3,719.0,1062.06,785.59
2018,3,11,14,15,890.5,98.5,1.9,19.3,677.5,1039.39,770.61
2018,3,11,14,30,851.0,105.0,1.8,19.3,636.0,1026.14,762.26
2018,3,11,14,45,812.0,107.0,1.7,19.25,590.0,990.4,739.32
2018,3,11,15,0,773.0,109.0,1.6,19.2,544.0,950.93,714.09
2018,3,11,15,15,765.5,99.0,1.6,19.2,502.5,926.21,699.88
2018,3,11,15,30,758.0,89.0,1.6,19.2,461.0,897.85,682.94
2018,3,11,15,45,715.0,88.5,1.25,18.9,412.0,849.56,648.42
2018,3,11,16,0,672.0,88.0,0.9,18.6,363.0,793.92,608.29
2018,3,11,16,15,669.0,78.0,0.85,18.15,322.5,761.94,588.58
2018,3,11,16,30,666.0,68.0,0.8,17.7,282.0,727.18,565.76
2018,3,11,16,45,614.0,62.0,0.7,17.2,232.5,652.94,512.81
2018,3,11,17,0,562.0,56.0,0.6,16.7,183.0,579.94,458.54
2018,3,11,17,15,489.5,47.5,0.65,16.3,137.5,489.42,389.11
2018,3,11,17,30,417.0,39.0,0.7,15.9,92.0,403.23,317.53
2018,3,11,17,45,268.5,26.5,0.7,15.5,55.0,260.85,172.19
2018,3,11,18,0,120.0,14.0,0.7,15.1,18.0,88.75,0.0
2018,3,11,18,15,60.0,7.0,0.7,14.85,9.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.65,13.6,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,0.75,10.1,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,12,6,15,32.0,5.0,1.15,9.65,5.5,0.0,0.0
2018,3,12,6,30,64.0,10.0,1.2,10.2,11.0,7.87,0.0
2018,3,12,6,45,186.0,24.5,1.25,10.75,42.5,18.66,3.39
2018,3,12,7,0,308.0,39.0,1.3,11.3,74.0,32.02,21.92
2018,3,12,7,15,421.5,47.5,1.4,11.85,122.0,38.82,28.85
2018,3,12,7,30,535.0,56.0,1.5,12.4,170.0,45.84,35.49
2018,3,12,7,45,604.0,60.5,1.6,12.95,221.5,49.51,38.9
2018,3,12,8,0,673.0,65.0,1.7,13.5,273.0,53.35,42.29
2018,3,12,8,15,714.0,69.0,1.85,14.35,323.5,61.18,49.04
2018,3,12,8,30,755.0,73.0,2.0,15.2,374.0,64.58,51.74
2018,3,12,8,45,784.5,76.0,2.15,16.1,422.0,91.26,55.32
2018,3,12,9,0,814.0,79.0,2.3,17.0,470.0,152.5,87.66
2018,3,12,9,15,824.0,84.0,2.4,17.55,510.5,215.37,135.77
2018,3,12,9,30,834.0,89.0,2.5,18.1,551.0,279.06,190.33
2018,3,12,9,45,857.5,88.0,2.65,18.7,591.0,344.66,247.55
2018,3,12,10,0,881.0,87.0,2.8,19.3,631.0,408.95,303.5
2018,3,12,10,15,860.5,100.0,2.85,19.6,653.5,467.61,354.61
2018,3,12,10,30,840.0,113.0,2.9,19.9,676.0,523.79,401.82
2018,3,12,10,45,877.0,102.5,3.0,20.2,709.0,584.03,450.65
2018,3,12,11,0,914.0,92.0,3.1,20.5,742.0,647.74,500.72
2018,3,12,11,15,890.0,105.0,3.1,20.7,750.0,694.09,536.11
2018,3,12,11,30,866.0,118.0,3.1,20.9,758.0,742.75,571.85
2018,3,12,11,45,897.0,106.0,3.15,21.05,775.5,791.08,607.28
2018,3,12,12,0,928.0,94.0,3.2,21.2,793.0,845.53,644.76
2018,3,12,12,15,758.0,139.5,3.2,21.25,711.0,798.13,610.97
2018,3,12,12,30,588.0,185.0,3.2,21.3,629.0,733.29,564.1
2018,3,12,12,45,299.5,193.0,3.2,21.4,419.0,493.83,385.74
2018,3,12,13,0,11.0,201.0,3.2,21.5,209.0,172.33,132.34
2018,3,12,13,15,8.0,178.5,3.2,21.4,184.5,150.84,115.99
2018,3,12,13,30,5.0,156.0,3.2,21.3,160.0,129.13,98.83
2018,3,12,13,45,26.0,216.0,3.2,21.2,234.0,221.58,173.01
2018,3,12,14,0,47.0,276.0,3.2,21.1,308.0,309.3,242.0
2018,3,12,14,15,28.5,238.5,3.2,20.95,257.5,253.43,198.29
2018,3,12,14,30,10.0,201.0,3.2,20.8,207.0,178.56,139.16
2018,3,12,14,45,8.0,171.5,3.2,20.7,176.0,149.92,116.72
2018,3,12,15,0,6.0,142.0,3.2,20.6,145.0,121.4,94.04
2018,3,12,15,15,18.0,145.5,3.2,20.6,154.5,138.04,108.4
2018,3,12,15,30,30.0,149.0,3.2,20.6,164.0,170.5,135.5
2018,3,12,15,45,26.5,137.5,3.05,19.95,149.5,156.62,124.75
2018,3,12,16,0,23.0,126.0,2.9,19.3,135.0,142.88,114.03
2018,3,12,16,15,52.5,103.0,2.6,18.65,121.0,146.12,118.63
2018,3,12,16,30,82.0,80.0,2.3,18.0,107.0,163.1,134.28
2018,3,12,16,45,112.0,79.5,2.05,17.35,109.5,189.96,157.53
2018,3,12,17,0,142.0,79.0,1.8,16.7,112.0,234.71,194.17
2018,3,12,17,15,160.5,62.5,1.9,16.3,91.0,225.94,185.78
2018,3,12,17,30,179.0,46.0,2.0,15.9,70.0,215.2,173.63
2018,3,12,17,45,110.5,29.5,2.05,15.45,42.0,139.27,94.96
2018,3,12,18,0,42.0,13.0,2.1,15.0,14.0,37.37,0.0
2018,3,12,18,15,21.0,6.5,2.25,14.85,7.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,3,13,6,15,6.5,1.5,2.6,12.75,1.5,0.0,0.0
2018,3,13,6,30,13.0,3.0,2.6,12.8,3.0,2.36,0.0
2018,3,13,6,45,6.5,4.5,2.6,12.85,4.5,3.74,0.0
2018,3,13,7,0,0.0,6.0,2.6,12.9,6.0,4.54,0.0
2018,3,13,7,15,0.0,7.5,2.65,12.9,7.5,5.68,0.0
2018,3,13,7,30,0.0,9.0,2.7,12.9,9.0,6.82,0.48
2018,3,13,7,45,0.0,14.0,2.8,12.85,14.0,10.63,3.95
2018,3,13,8,0,0.0,19.0,2.9,12.8,19.0,14.45,7.42
2018,3,13,8,15,0.0,19.5,3.0,12.65,19.5,14.84,7.76
2018,3,13,8,30,0.0,20.0,3.1,12.5,20.0,15.24,8.09
2018,3,13,8,45,0.0,22.5,3.25,12.35,22.5,17.16,9.14
2018,3,13,9,0,0.0,25.0,3.4,12.2,25.0,19.09,10.76
2018,3,13,9,15,0.0,33.0,3.5,12.25,33.0,25.24,15.97
2018,3,13,9,30,0.0,41.0,3.6,12.3,41.0,31.41,21.16
2018,3,13,9,45,0.0,55.5,3.7,12.35,55.5,42.61,30.59
2018,3,13,10,0,0.0,70.0,3.8,12.4,70.0,53.85,39.98
2018,3,13,10,15,0.5,96.5,3.95,12.6,97.0,74.63,57.28
2018,3,13,10,30,1.0,123.0,4.1,12.8,124.0,95.41,74.42
2018,3,13,10,45,5.5,158.5,4.2,13.0,162.5,125.79,99.4
2018,3,13,11,0,10.0,194.0,4.3,13.2,201.0,157.28,125.1
2018,3,13,11,15,125.0,264.5,4.35,13.4,357.0,311.44,251.33
2018,3,13,11,30,240.0,335.0,4.4,13.6,513.0,478.52,383.69
2018,3,13,11,45,317.0,320.5,4.5,13.8,559.0,542.12,434.08
2018,3,13,12,0,394.0,306.0,4.6,14.0,605.0,610.73,488.31
2018,3,13,12,15,267.5,320.0,4.6,14.1,523.0,540.3,431.98
2018,3,13,12,30,141.0,334.0,4.6,14.2,441.0,440.72,352.47
2018,3,13,12,45,104.5,313.0,4.65,14.35,392.0,396.46,317.55
2018,3,13,13,0,68.0,292.0,4.7,14.5,343.0,327.65,262.73
2018,3,13,13,15,71.5,289.5,4.65,14.55,342.0,333.49,267.86
2018,3,13,13,30,75.0,287.0,4.6,14.6,341.0,339.27,272.79
2018,3,13,13,45,137.0,297.0,4.6,14.6,392.0,440.71,354.87
2018,3,13,14,0,199.0,307.0,4.6,14.6,443.0,521.33,419.51
2018,3,13,14,15,206.5,286.0,4.55,14.55,421.5,511.9,413.19
2018,3,13,14,30,214.0,265.0,4.5,14.5,400.0,501.06,406.19
2018,3,13,14,45,207.0,248.0,4.45,14.5,372.5,478.67,389.6
2018,3,13,15,0,200.0,231.0,4.4,14.5,345.0,455.1,372.05
2018,3,13,15,15,246.0,216.0,4.4,14.5,345.5,510.8,418.09
2018,3,13,15,30,292.0,201.0,4.4,14.5,346.0,539.35,442.87
2018,3,13,15,45,267.5,184.0,4.1,14.1,307.0,493.51,407.4
2018,3,13,16,0,243.0,167.0,3.8,13.7,268.0,447.33,371.72
2018,3,13,16,15,230.5,146.5,3.35,13.2,232.5,407.56,340.85
2018,3,13,16,30,218.0,126.0,2.9,12.7,197.0,367.21,308.76
2018,3,13,16,45,238.5,104.5,2.45,12.15,170.0,353.51,298.48
2018,3,13,17,0,259.0,83.0,2.0,11.6,143.0,336.84,284.47
2018,3,13,17,15,216.0,65.5,1.8,11.0,107.0,273.55,229.64
2018,3,13,17,30,173.0,48.0,1.6,10.4,71.0,213.16,175.36
2018,3,13,17,45,115.5,31.5,1.45,9.8,44.0,147.27,105.83
2018,3,13,18,0,58.0,15.0,1.3,9.2,17.0,49.2,0.0
2018,3,13,18,15,29.0,7.5,1.2,9.1,8.5,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,14,6,15,1.0,1.5,1.3,6.6,1.5,0.0,0.0
2018,3,14,6,30,2.0,3.0,1.5,7.3,3.0,2.36,0.0
2018,3,14,6,45,1.0,4.5,1.65,8.05,4.5,3.4,0.0
2018,3,14,7,0,0.0,6.0,1.8,8.8,6.0,4.54,0.0
2018,3,14,7,15,0.0,8.0,1.95,9.05,8.0,6.06,0.0
2018,3,14,7,30,0.0,10.0,2.1,9.3,10.0,7.58,1.26
2018,3,14,7,45,0.0,16.0,2.25,9.6,16.0,12.16,5.47
2018,3,14,8,0,0.0,22.0,2.4,9.9,22.0,16.74,9.65
2018,3,14,8,15,1.0,55.0,2.5,10.0,55.5,42.12,32.68
2018,3,14,8,30,2.0,88.0,2.6,10.1,89.0,66.86,54.83
2018,3,14,8,45,13.0,130.0,2.7,10.15,136.5,96.74,77.32
2018,3,14,9,0,24.0,172.0,2.8,10.2,184.0,128.53,103.14
2018,3,14,9,15,14.5,166.5,2.9,10.2,174.0,126.63,101.58
2018,3,14,9,30,5.0,161.0,3.0,10.2,164.0,122.67,98.45
2018,3,14,9,45,2.5,142.5,3.1,10.2,144.0,109.49,87.29
2018,3,14,10,0,0.0,124.0,3.2,10.2,124.0,95.24,75.23
2018,3,14,10,15,0.0,111.0,3.25,10.2,111.0,85.54,66.94
2018,3,14,10,30,0.0,98.0,3.3,10.2,98.0,75.63,58.5
2018,3,14,10,45,0.0,86.0,3.4,10.25,86.0,66.36,50.61
2018,3,14,11,0,0.0,74.0,3.5,10.3,74.0,57.07,42.72
2018,3,14,11,15,127.5,178.0,3.45,10.35,273.5,246.74,202.08
2018,3,14,11,30,255.0,282.0,3.4,10.4,473.0,441.54,358.82
2018,3,14,11,45,353.5,290.5,3.4,10.4,558.5,541.86,438.0
2018,3,14,12,0,452.0,299.0,3.4,10.4,644.0,665.68,533.33
2018,3,14,12,15,330.5,319.0,3.35,10.5,571.5,591.8,474.84
2018,3,14,12,30,209.0,339.0,3.3,10.6,499.0,504.72,406.01
2018,3,14,12,45,141.0,340.5,3.25,10.65,448.0,456.75,367.59
2018,3,14,13,0,73.0,342.0,3.2,10.7,397.0,382.7,308.04
2018,3,14,13,15,172.0,320.0,3.2,10.75,446.0,483.6,390.79
2018,3,14,13,30,271.0,298.0,3.2,10.8,495.0,589.42,474.8
2018,3,14,13,45,289.5,281.5,3.15,10.9,485.5,599.74,483.17
2018,3,14,14,0,308.0,265.0,3.1,11.0,476.0,608.61,491.1
2018,3,14,14,15,410.0,230.0,3.05,11.05,498.0,706.19,567.77
2018,3,14,14,30,512.0,195.0,3.0,11.1,520.0,776.79,623.16
2018,3,14,14,45,518.5,186.0,3.0,11.15,499.0,775.96,623.56
2018,3,14,15,0,525.0,177.0,3.0,11.2,478.0,772.42,622.65
2018,3,14,15,15,606.0,147.0,3.0,11.2,469.5,827.57,665.12
2018,3,14,15,30,687.0,117.0,3.0,11.2,461.0,866.82,695.23
