Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.45,7.7,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,5,4,5,15,45.0,11.5,1.8,7.7,14.0,9.05,0.0
2018,5,4,5,30,90.0,23.0,2.1,8.2,28.0,17.28,0.09
2018,5,4,5,45,170.5,37.5,2.4,8.7,59.5,28.1,18.49
2018,5,4,6,0,251.0,52.0,2.7,9.2,91.0,38.83,29.06
2018,5,4,6,15,390.5,60.0,2.75,9.8,147.0,45.55,35.53
2018,5,4,6,30,530.0,68.0,2.8,10.4,203.0,54.52,43.8
2018,5,4,6,45,596.0,72.5,2.9,10.95,256.5,57.92,46.83
2018,5,4,7,0,662.0,77.0,3.0,11.5,310.0,61.47,49.86
2018,5,4,7,15,680.5,85.5,2.8,12.15,358.0,67.11,54.63
2018,5,4,7,30,699.0,94.0,2.6,12.8,406.0,72.48,59.05
2018,5,4,7,45,745.5,94.0,2.45,13.45,462.5,78.63,64.09
2018,5,4,8,0,792.0,94.0,2.3,14.1,519.0,78.85,63.88
2018,5,4,8,15,720.5,124.5,2.05,14.8,538.5,89.17,72.43
2018,5,4,8,30,649.0,155.0,1.8,15.5,558.0,104.28,84.94
2018,5,4,8,45,639.0,173.5,1.6,16.15,594.0,148.52,98.12
2018,5,4,9,0,629.0,192.0,1.4,16.8,630.0,204.82,133.85
2018,5,4,9,15,646.5,198.5,1.3,17.45,671.0,257.7,173.68
2018,5,4,9,30,664.0,205.0,1.2,18.1,712.0,312.45,218.04
2018,5,4,9,45,755.0,172.5,1.15,18.8,773.0,366.18,260.49
2018,5,4,10,0,846.0,140.0,1.1,19.5,834.0,430.7,311.56
2018,5,4,10,15,864.0,136.5,1.1,20.1,865.0,487.93,357.94
2018,5,4,10,30,882.0,133.0,1.1,20.7,896.0,544.91,402.63
2018,5,4,10,45,755.0,210.0,1.15,21.3,874.0,587.27,435.03
2018,5,4,11,0,628.0,287.0,1.2,21.9,852.0,613.01,453.67
2018,5,4,11,15,572.0,325.0,1.2,22.35,845.0,645.1,475.88
2018,5,4,11,30,516.0,363.0,1.2,22.8,838.0,670.02,492.15
2018,5,4,11,45,550.0,349.5,1.25,23.25,858.5,715.64,523.88
2018,5,4,12,0,584.0,336.0,1.3,23.7,879.0,761.36,555.0
2018,5,4,12,15,687.0,271.5,1.25,24.05,908.0,820.71,595.44
2018,5,4,12,30,790.0,207.0,1.2,24.4,937.0,871.46,629.7
2018,5,4,12,45,713.5,249.5,1.15,24.7,903.5,880.69,632.36
2018,5,4,13,0,637.0,292.0,1.1,25.0,870.0,872.24,624.31
2018,5,4,13,15,630.0,287.5,1.15,25.1,849.5,881.31,631.41
2018,5,4,13,30,623.0,283.0,1.2,25.2,829.0,886.85,636.08
2018,5,4,13,45,617.0,271.5,1.3,25.25,799.5,883.8,636.33
2018,5,4,14,0,611.0,260.0,1.4,25.3,770.0,877.15,634.36
2018,5,4,14,15,694.5,211.5,1.55,25.2,770.5,917.96,665.95
2018,5,4,14,30,778.0,163.0,1.7,25.1,771.0,942.55,684.6
2018,5,4,14,45,813.0,138.0,1.9,25.0,746.5,949.84,692.99
2018,5,4,15,0,848.0,113.0,2.1,24.9,722.0,951.15,697.72
2018,5,4,15,15,839.5,109.0,2.1,24.9,681.0,929.84,685.35
2018,5,4,15,30,831.0,105.0,2.1,24.9,640.0,905.05,670.93
2018,5,4,15,45,814.0,102.0,2.4,24.25,594.0,870.48,654.21
2018,5,4,16,0,797.0,99.0,2.7,23.6,548.0,833.19,634.78
2018,5,4,16,15,772.5,95.5,2.8,22.9,497.5,786.55,606.73
2018,5,4,16,30,748.0,92.0,2.9,22.2,447.0,738.18,576.65
2018,5,4,16,45,716.5,86.5,3.0,21.5,395.0,685.25,542.19
2018,5,4,17,0,685.0,81.0,3.1,20.8,343.0,627.69,503.0
2018,5,4,17,15,640.0,75.0,3.15,19.75,291.0,560.26,453.99
2018,5,4,17,30,595.0,69.0,3.2,18.7,239.0,494.55,403.67
2018,5,4,17,45,529.0,61.0,3.2,17.7,189.5,416.16,340.5
2018,5,4,18,0,463.0,53.0,3.2,16.7,140.0,342.59,278.42
2018,5,4,18,15,358.0,42.5,3.2,15.85,97.5,252.64,200.58
2018,5,4,18,30,253.0,32.0,3.2,15.0,55.0,173.35,123.19
2018,5,4,18,45,140.5,18.5,3.2,14.1,30.0,68.52,0.0
2018,5,4,19,0,28.0,5.0,3.2,13.2,5.0,3.93,0.0
2018,5,4,19,15,14.0,2.5,3.2,12.8,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.85,10.9,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.75,10.85,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.35,10.35,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.2,8.95,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,2.35,9.25,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,5,5,5,15,0.0,5.0,2.45,9.75,5.0,3.93,0.0
2018,5,5,5,30,0.0,10.0,2.5,10.1,10.0,7.59,0.0
2018,5,5,5,45,0.0,19.0,2.55,10.4,19.0,14.46,6.78
2018,5,5,6,0,0.0,28.0,2.6,10.7,28.0,21.35,13.39
2018,5,5,6,15,0.0,36.0,2.55,10.95,36.0,27.48,19.17
2018,5,5,6,30,0.0,44.0,2.5,11.2,44.0,33.63,24.85
2018,5,5,6,45,0.5,62.0,2.45,11.5,62.0,47.53,37.4
2018,5,5,7,0,1.0,80.0,2.4,11.8,80.0,60.69,49.1
2018,5,5,7,15,3.5,109.5,2.45,12.1,111.0,81.42,67.36
2018,5,5,7,30,6.0,139.0,2.5,12.4,142.0,101.63,84.85
2018,5,5,7,45,39.5,178.0,2.5,12.65,199.0,122.87,103.0
2018,5,5,8,0,73.0,217.0,2.5,12.9,256.0,146.09,122.59
2018,5,5,8,15,195.5,238.5,2.6,13.2,357.0,155.14,129.78
2018,5,5,8,30,318.0,260.0,2.7,13.5,458.0,161.07,134.3
2018,5,5,8,45,325.5,278.5,2.8,13.75,494.0,191.36,143.03
2018,5,5,9,0,333.0,297.0,2.9,14.0,530.0,230.85,169.27
2018,5,5,9,15,306.5,322.5,2.8,14.7,546.0,268.8,199.5
2018,5,5,9,30,280.0,348.0,2.7,15.4,562.0,304.04,228.85
2018,5,5,9,45,367.5,334.5,2.65,16.1,628.5,349.26,262.73
2018,5,5,10,0,455.0,321.0,2.6,16.8,695.0,401.53,302.96
2018,5,5,10,15,433.5,342.5,2.5,17.45,708.0,441.02,334.93
2018,5,5,10,30,412.0,364.0,2.4,18.1,721.0,477.98,363.77
2018,5,5,10,45,322.0,401.0,2.3,18.75,684.0,485.12,369.37
2018,5,5,11,0,232.0,438.0,2.2,19.4,647.0,480.84,365.45
2018,5,5,11,15,185.5,447.0,2.2,19.45,615.5,476.66,362.5
2018,5,5,11,30,139.0,456.0,2.2,19.5,584.0,467.83,355.68
2018,5,5,11,45,166.5,459.5,2.25,19.55,614.0,504.7,383.45
2018,5,5,12,0,194.0,463.0,2.3,19.6,644.0,543.19,412.01
2018,5,5,12,15,158.0,461.5,2.5,19.3,608.5,527.26,400.94
2018,5,5,12,30,122.0,460.0,2.7,19.0,573.0,507.98,387.41
2018,5,5,12,45,107.5,433.5,2.95,18.7,532.5,481.97,369.57
2018,5,5,13,0,93.0,407.0,3.2,18.4,492.0,435.73,336.44
2018,5,5,13,15,59.0,349.5,3.45,17.95,403.0,357.23,277.77
2018,5,5,13,30,25.0,292.0,3.7,17.5,314.0,276.23,215.53
2018,5,5,13,45,34.0,310.5,3.95,17.05,339.5,304.49,238.77
2018,5,5,14,0,43.0,329.0,4.2,16.6,365.0,333.6,262.49
2018,5,5,14,15,40.5,316.0,4.35,16.1,349.0,321.55,254.02
2018,5,5,14,30,38.0,303.0,4.5,15.6,333.0,309.1,245.28
2018,5,5,14,45,39.0,293.0,4.6,15.15,322.5,302.68,241.29
2018,5,5,15,0,40.0,283.0,4.7,14.7,312.0,296.05,237.1
2018,5,5,15,15,69.0,272.5,4.7,14.7,318.5,314.83,253.83
2018,5,5,15,30,98.0,262.0,4.7,14.7,325.0,332.57,269.68
2018,5,5,15,45,154.0,254.0,4.95,14.4,345.0,396.05,323.24
2018,5,5,16,0,210.0,246.0,5.2,14.1,365.0,435.88,358.01
2018,5,5,16,15,204.0,220.5,5.05,14.05,327.5,400.08,330.22
2018,5,5,16,30,198.0,195.0,4.9,14.0,290.0,363.53,301.68
2018,5,5,16,45,287.0,156.5,4.75,13.95,276.5,401.96,335.84
2018,5,5,17,0,376.0,118.0,4.6,13.9,263.0,432.33,362.54
2018,5,5,17,15,457.5,95.5,4.3,13.55,245.5,447.51,376.01
2018,5,5,17,30,539.0,73.0,4.0,13.2,228.0,461.46,386.96
2018,5,5,17,45,479.5,64.0,3.7,12.85,181.5,388.58,324.86
2018,5,5,18,0,420.0,55.0,3.4,12.5,135.0,320.03,264.68
2018,5,5,18,15,318.5,44.0,3.4,12.05,94.0,231.05,186.36
2018,5,5,18,30,217.0,33.0,3.4,11.6,53.0,158.18,115.3
2018,5,5,18,45,119.0,19.0,3.4,11.15,29.0,79.11,0.0
2018,5,5,19,0,21.0,5.0,3.4,10.7,5.0,10.83,0.0
2018,5,5,19,15,10.5,2.5,3.5,10.5,2.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,3.8,9.75,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,3.85,9.3,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.75,8.9,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.65,8.75,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.55,8.65,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.4,8.55,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.25,8.4,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.1,8.25,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.95,8.15,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.85,8.05,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.5,7.75,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.35,7.65,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,5,6,4,45,4.0,1.0,2.1,7.65,1.0,0.0,0.0
2018,5,6,5,0,8.0,2.0,2.1,7.7,2.0,0.0,0.0
2018,5,6,5,15,8.0,10.0,2.4,8.15,10.5,7.87,0.0
2018,5,6,5,30,8.0,18.0,2.7,8.6,19.0,13.94,1.8
2018,5,6,5,45,26.0,34.0,3.0,9.1,38.0,25.7,16.63
2018,5,6,6,0,44.0,50.0,3.3,9.6,57.0,37.36,27.78
2018,5,6,6,15,78.5,71.0,3.3,10.0,89.0,51.69,41.07
2018,5,6,6,30,113.0,92.0,3.3,10.4,121.0,66.04,54.18
2018,5,6,6,45,231.5,106.5,3.35,10.85,183.5,75.59,62.73
2018,5,6,7,0,350.0,121.0,3.4,11.3,246.0,84.49,70.47
2018,5,6,7,15,503.0,113.0,3.3,11.75,324.0,81.29,67.3
2018,5,6,7,30,656.0,105.0,3.2,12.2,402.0,79.0,64.94
2018,5,6,7,45,707.0,105.0,3.15,12.65,459.0,78.87,64.48
2018,5,6,8,0,758.0,105.0,3.1,13.1,516.0,85.57,70.01
2018,5,6,8,15,802.5,101.0,3.1,13.6,571.5,82.92,67.32
2018,5,6,8,30,847.0,97.0,3.1,14.1,627.0,80.66,65.01
2018,5,6,8,45,847.5,105.0,3.1,14.55,667.0,127.27,75.71
2018,5,6,9,0,848.0,113.0,3.1,15.0,707.0,189.69,113.91
2018,5,6,9,15,810.5,137.5,3.2,15.45,731.0,255.36,167.46
2018,5,6,9,30,773.0,162.0,3.3,15.9,755.0,316.13,221.01
2018,5,6,9,45,790.0,163.0,3.4,16.35,792.0,373.18,270.61
2018,5,6,10,0,807.0,164.0,3.5,16.8,829.0,431.19,320.71
2018,5,6,10,15,870.0,136.5,3.6,17.15,874.5,488.77,369.34
2018,5,6,10,30,933.0,109.0,3.7,17.5,920.0,551.11,420.96
2018,5,6,10,45,846.5,164.0,3.85,17.8,912.5,599.55,460.82
2018,5,6,11,0,760.0,219.0,4.0,18.1,905.0,639.59,492.48
2018,5,6,11,15,771.0,216.0,4.15,18.3,920.5,687.58,529.96
2018,5,6,11,30,782.0,213.0,4.3,18.5,936.0,734.28,565.73
2018,5,6,11,45,713.0,249.5,4.4,18.7,911.5,752.98,579.41
2018,5,6,12,0,644.0,286.0,4.5,18.9,887.0,763.85,587.05
2018,5,6,12,15,541.5,340.0,4.55,18.9,844.0,756.62,580.71
2018,5,6,12,30,439.0,394.0,4.6,18.9,801.0,740.83,567.86
2018,5,6,12,45,469.5,373.5,4.7,18.9,804.5,770.96,591.54
2018,5,6,13,0,500.0,353.0,4.8,18.9,808.0,799.42,613.81
2018,5,6,13,15,608.5,292.5,4.7,18.7,835.5,862.64,662.21
2018,5,6,13,30,717.0,232.0,4.6,18.5,863.0,925.68,709.72
2018,5,6,13,45,484.0,305.0,4.55,18.3,725.5,782.77,604.07
2018,5,6,14,0,251.0,378.0,4.5,18.1,588.0,620.94,482.05
2018,5,6,14,15,264.0,366.0,4.4,17.75,580.0,627.22,489.0
2018,5,6,14,30,277.0,354.0,4.3,17.4,572.0,631.88,494.02
2018,5,6,14,45,320.5,326.0,4.2,17.05,566.5,647.23,508.16
2018,5,6,15,0,364.0,298.0,4.1,16.7,561.0,659.79,520.36
2018,5,6,15,15,370.0,273.0,4.1,16.7,526.5,637.42,505.41
2018,5,6,15,30,376.0,248.0,4.1,16.7,492.0,612.69,488.8
2018,5,6,15,45,331.5,232.5,4.0,15.9,436.0,550.93,443.7
2018,5,6,16,0,287.0,217.0,3.9,15.1,380.0,489.6,398.05
2018,5,6,16,15,192.0,197.0,3.9,14.7,302.0,362.73,297.91
2018,5,6,16,30,97.0,177.0,3.9,14.3,224.0,260.58,214.3
2018,5,6,16,45,152.5,155.0,3.9,13.9,218.5,278.29,231.65
2018,5,6,17,0,208.0,133.0,3.9,13.5,213.0,306.96,257.19
2018,5,6,17,15,332.5,107.5,3.8,13.15,214.0,373.9,314.48
2018,5,6,17,30,457.0,82.0,3.7,12.8,215.0,410.16,345.05
2018,5,6,17,45,406.5,70.5,3.65,12.45,171.0,345.23,289.53
2018,5,6,18,0,356.0,59.0,3.6,12.1,127.0,284.35,235.94
2018,5,6,18,15,275.0,47.5,3.5,11.9,90.5,213.18,172.14
2018,5,6,18,30,194.0,36.0,3.4,11.7,54.0,151.24,111.39
2018,5,6,18,45,107.0,21.5,3.3,11.45,30.5,77.92,0.0
2018,5,6,19,0,20.0,7.0,3.2,11.2,7.0,12.04,0.0
2018,5,6,19,15,10.0,3.5,3.2,11.1,3.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,3.2,10.95,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.2,10.55,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.15,10.45,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.2,10.35,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.05,9.9,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,2.9,9.55,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,2.55,8.8,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,2.45,8.6,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,2.15,8.2,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,2.05,8.15,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,5,7,4,45,5.0,1.0,1.95,8.25,1.0,0.0,0.0
2018,5,7,5,0,10.0,2.0,1.9,8.3,2.0,0.0,0.0
2018,5,7,5,15,111.5,14.5,2.1,8.95,22.0,11.41,0.0
2018,5,7,5,30,213.0,27.0,2.3,9.6,42.0,20.58,6.68
2018,5,7,5,45,329.5,38.0,2.5,10.25,82.5,31.22,21.41
2018,5,7,6,0,446.0,49.0,2.7,10.9,123.0,40.19,30.18
2018,5,7,6,15,520.0,56.5,2.6,11.5,172.0,46.08,35.82
2018,5,7,6,30,594.0,64.0,2.5,12.1,221.0,52.03,41.29
2018,5,7,6,45,642.5,70.0,2.4,12.7,273.0,56.57,45.3
2018,5,7,7,0,691.0,76.0,2.3,13.3,325.0,61.1,49.16
2018,5,7,7,15,725.5,80.5,2.25,13.9,378.0,64.33,51.75
2018,5,7,7,30,760.0,85.0,2.2,14.5,431.0,73.01,59.09
2018,5,7,7,45,785.0,89.0,2.1,15.05,482.5,75.78,61.15
2018,5,7,8,0,810.0,93.0,2.0,15.6,534.0,78.45,63.11
2018,5,7,8,15,829.5,96.0,2.0,16.25,583.0,80.24,64.27
2018,5,7,8,30,849.0,99.0,2.0,16.9,632.0,81.94,65.36
2018,5,7,8,45,863.5,102.0,1.95,17.55,677.0,134.12,79.95
2018,5,7,9,0,878.0,105.0,1.9,18.2,722.0,195.07,115.27
2018,5,7,9,15,891.0,105.5,1.9,18.75,762.0,255.28,161.25
2018,5,7,9,30,904.0,106.0,1.9,19.3,802.0,316.12,212.36
2018,5,7,9,45,914.5,106.0,1.85,19.85,836.0,376.19,264.04
2018,5,7,10,0,925.0,106.0,1.8,20.4,870.0,436.08,314.88
2018,5,7,10,15,930.0,108.0,1.8,20.95,897.5,494.55,363.42
2018,5,7,10,30,935.0,110.0,1.8,21.5,925.0,551.78,409.31
2018,5,7,10,45,938.5,111.5,1.8,22.05,945.0,606.37,451.6
2018,5,7,11,0,942.0,113.0,1.8,22.6,965.0,659.1,491.03
2018,5,7,11,15,944.5,113.5,1.9,22.9,978.0,708.38,527.88
2018,5,7,11,30,947.0,114.0,2.0,23.2,991.0,755.29,562.16
2018,5,7,11,45,948.0,114.0,2.1,23.5,996.0,798.15,592.93
2018,5,7,12,0,949.0,114.0,2.2,23.8,1001.0,838.15,620.13
2018,5,7,12,15,947.0,115.0,2.35,23.9,998.0,873.55,644.4
2018,5,7,12,30,945.0,116.0,2.5,24.0,995.0,905.59,666.46
2018,5,7,12,45,940.5,117.0,2.6,24.15,983.5,931.97,684.27
2018,5,7,13,0,936.0,118.0,2.7,24.3,972.0,954.6,699.71
2018,5,7,13,15,875.5,149.0,2.75,24.3,935.5,949.21,696.85
2018,5,7,13,30,815.0,180.0,2.8,24.3,899.0,955.7,702.19
2018,5,7,13,45,805.0,178.0,2.9,24.3,871.5,958.3,705.39
2018,5,7,14,0,795.0,176.0,3.0,24.3,844.0,956.98,706.15
2018,5,7,14,15,806.5,161.0,3.05,24.15,817.0,959.89,709.9
2018,5,7,14,30,818.0,146.0,3.1,24.0,790.0,958.49,710.9
2018,5,7,14,45,840.5,129.5,3.2,23.9,763.5,961.5,715.27
2018,5,7,15,0,863.0,113.0,3.3,23.8,737.0,947.19,708.11
2018,5,7,15,15,858.0,107.5,3.3,23.8,697.0,939.73,704.82
2018,5,7,15,30,853.0,102.0,3.3,23.8,657.0,916.17,690.65
2018,5,7,15,45,836.5,98.5,3.55,23.05,609.5,881.14,672.15
2018,5,7,16,0,820.0,95.0,3.8,22.3,562.0,843.33,651.13
2018,5,7,16,15,798.5,90.5,3.9,21.65,511.0,797.65,622.86
2018,5,7,16,30,777.0,86.0,4.0,21.0,460.0,750.05,592.48
2018,5,7,16,45,746.5,82.0,4.15,20.35,408.0,694.49,555.41
2018,5,7,17,0,716.0,78.0,4.3,19.7,356.0,642.21,519.57
2018,5,7,17,15,671.5,72.0,4.3,18.8,303.0,574.22,469.23
2018,5,7,17,30,627.0,66.0,4.3,17.9,250.0,507.88,417.59
2018,5,7,17,45,561.0,60.0,4.3,16.95,200.0,430.81,354.88
2018,5,7,18,0,495.0,54.0,4.3,16.0,150.0,358.32,293.18
2018,5,7,18,15,392.5,44.5,4.2,15.25,106.5,269.43,215.67
2018,5,7,18,30,290.0,35.0,4.1,14.5,63.0,190.36,140.91
2018,5,7,18,45,168.0,21.5,4.0,13.7,35.5,101.41,0.0
2018,5,7,19,0,46.0,8.0,3.9,12.9,8.0,21.26,0.0
2018,5,7,19,15,23.0,4.0,3.85,12.65,4.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.75,12.15,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,3.65,11.8,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.55,11.6,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.45,11.2,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.35,10.8,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.15,10.35,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.75,9.6,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.65,9.35,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.65,9.15,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,5,8,4,45,7.0,1.0,3.1,9.45,1.0,0.0,0.0
2018,5,8,5,0,14.0,2.0,3.2,9.6,2.0,0.0,0.0
2018,5,8,5,15,130.5,14.5,3.35,10.05,23.5,11.41,0.0
2018,5,8,5,30,247.0,27.0,3.5,10.5,45.0,22.34,8.85
2018,5,8,5,45,360.5,36.0,3.65,10.9,85.0,29.64,20.06
2018,5,8,6,0,474.0,45.0,3.8,11.3,125.0,37.1,27.41
2018,5,8,6,15,543.0,52.0,3.85,11.8,173.5,42.74,32.8
2018,5,8,6,30,612.0,59.0,3.9,12.3,222.0,48.43,38.02
2018,5,8,6,45,657.0,64.5,3.95,12.8,273.5,52.73,41.84
2018,5,8,7,0,702.0,70.0,4.0,13.3,325.0,61.69,49.67
2018,5,8,7,15,733.0,74.0,4.05,13.75,376.5,64.86,52.24
2018,5,8,7,30,764.0,78.0,4.1,14.2,428.0,67.98,54.72
2018,5,8,7,45,786.0,82.0,4.15,14.65,478.0,70.85,56.94
2018,5,8,8,0,808.0,86.0,4.2,15.1,528.0,73.62,59.05
2018,5,8,8,15,823.5,90.0,4.15,15.15,575.0,76.11,61.0
2018,5,8,8,30,839.0,94.0,4.1,15.2,622.0,78.46,62.82
2018,5,8,8,45,850.5,97.0,4.0,15.25,665.0,129.84,77.8
2018,5,8,9,0,862.0,100.0,3.9,15.3,708.0,189.35,113.08
2018,5,8,9,15,871.5,102.5,3.8,15.2,746.5,248.94,160.04
2018,5,8,9,30,881.0,105.0,3.7,15.1,785.0,308.81,212.21
2018,5,8,9,45,887.5,107.5,3.65,15.05,817.5,367.78,265.24
2018,5,8,10,0,894.0,110.0,3.6,15.0,850.0,426.2,317.54
2018,5,8,10,15,900.5,111.0,3.6,15.15,877.0,482.81,367.15
2018,5,8,10,30,907.0,112.0,3.6,15.3,904.0,538.37,414.56
2018,5,8,10,45,912.0,112.5,3.6,15.45,924.0,591.48,458.69
2018,5,8,11,0,917.0,113.0,3.6,15.6,944.0,642.93,500.27
2018,5,8,11,15,921.5,111.5,3.65,16.25,956.5,690.66,537.14
2018,5,8,11,30,926.0,110.0,3.7,16.9,969.0,736.21,571.35
2018,5,8,11,45,907.5,123.0,3.75,17.55,968.5,774.21,598.81
2018,5,8,12,0,889.0,136.0,3.8,18.2,968.0,808.12,622.47
2018,5,8,12,15,860.0,154.5,3.85,18.75,957.5,833.83,639.35
2018,5,8,12,30,831.0,173.0,3.9,19.3,947.0,870.63,663.97
2018,5,8,12,45,879.0,140.0,3.9,19.9,950.5,896.84,680.61
2018,5,8,13,0,927.0,107.0,3.9,20.5,954.0,934.75,705.26
2018,5,8,13,15,923.5,106.0,4.1,20.65,936.0,952.14,718.08
2018,5,8,13,30,920.0,105.0,4.3,20.8,918.0,965.65,728.49
2018,5,8,13,45,914.5,104.0,4.45,21.0,893.0,973.34,734.72
2018,5,8,14,0,909.0,103.0,4.6,21.2,868.0,977.06,738.8
2018,5,8,14,15,902.0,101.0,4.8,20.95,836.5,974.36,740.33
2018,5,8,14,30,895.0,99.0,5.0,20.7,805.0,967.72,739.23
2018,5,8,14,45,885.0,97.0,5.2,20.5,767.5,954.37,733.32
2018,5,8,15,0,875.0,95.0,5.4,20.3,730.0,937.33,724.8
2018,5,8,15,15,862.0,93.0,5.4,20.3,687.5,913.98,709.92
2018,5,8,15,30,849.0,91.0,5.4,20.3,645.0,887.35,692.74
2018,5,8,15,45,830.5,89.0,5.5,19.5,598.0,852.8,672.41
2018,5,8,16,0,812.0,87.0,5.6,18.7,551.0,825.32,656.93
2018,5,8,16,15,786.5,84.5,5.4,18.3,500.5,778.95,624.62
2018,5,8,16,30,761.0,82.0,5.2,17.9,450.0,730.96,590.75
2018,5,8,16,45,728.0,78.5,5.0,17.5,398.5,674.78,550.02
2018,5,8,17,0,695.0,75.0,4.8,17.1,347.0,621.67,510.84
2018,5,8,17,15,650.5,70.0,4.6,16.6,295.5,555.93,459.74
2018,5,8,17,30,606.0,65.0,4.4,16.1,244.0,491.91,407.96
2018,5,8,17,45,540.5,58.5,4.2,15.65,195.0,415.78,344.38
2018,5,8,18,0,475.0,52.0,4.0,15.2,146.0,344.4,282.62
2018,5,8,18,15,377.5,43.0,3.85,14.7,104.0,259.96,208.58
2018,5,8,18,30,280.0,34.0,3.7,14.2,62.0,185.01,138.08
2018,5,8,18,45,163.0,21.5,3.55,13.75,35.5,99.62,0.0
2018,5,8,19,0,46.0,9.0,3.4,13.3,9.0,21.98,0.0
2018,5,8,19,15,23.0,4.5,3.35,13.05,4.5,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,3.25,11.55,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,3.55,11.25,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.65,11.2,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.75,11.15,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.75,11.05,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.55,10.95,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,3.05,10.1,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,9,4,45,8.0,1.0,3.15,10.1,1.0,0.0,0.0
2018,5,9,5,0,16.0,2.0,3.2,10.1,2.0,0.0,0.0
2018,5,9,5,15,142.5,14.5,3.4,10.55,24.5,11.41,0.0
2018,5,9,5,30,269.0,27.0,3.6,11.0,47.0,22.35,9.73
2018,5,9,5,45,385.0,36.0,3.75,11.5,89.0,29.73,20.16
2018,5,9,6,0,501.0,45.0,3.9,12.0,131.0,37.27,27.51
2018,5,9,6,15,571.5,51.0,4.0,12.45,180.5,42.21,32.25
2018,5,9,6,30,642.0,57.0,4.1,12.9,230.0,47.26,36.89
2018,5,9,6,45,687.5,61.5,4.15,13.35,282.5,55.13,43.88
2018,5,9,7,0,733.0,66.0,4.2,13.8,335.0,59.08,47.24
2018,5,9,7,15,764.5,70.5,4.25,14.25,388.0,62.79,50.3
2018,5,9,7,30,796.0,75.0,4.3,14.7,441.0,66.43,53.23
2018,5,9,7,45,818.5,78.0,4.35,15.1,492.0,68.75,54.99
2018,5,9,8,0,841.0,81.0,4.4,15.5,543.0,71.01,56.67
2018,5,9,8,15,857.5,83.5,4.45,15.8,591.0,81.06,65.13
2018,5,9,8,30,874.0,86.0,4.5,16.1,639.0,83.27,66.74
2018,5,9,8,45,887.0,88.5,4.55,16.45,683.5,126.93,74.19
2018,5,9,9,0,900.0,91.0,4.6,16.8,728.0,188.38,110.17
2018,5,9,9,15,911.5,93.0,4.65,17.05,768.5,250.14,158.43
2018,5,9,9,30,923.0,95.0,4.7,17.3,809.0,312.4,212.27
2018,5,9,9,45,932.0,95.0,4.7,17.6,842.5,372.72,266.15
2018,5,9,10,0,941.0,95.0,4.7,17.9,876.0,432.66,319.44
2018,5,9,10,15,946.0,96.5,4.75,18.15,903.0,491.31,370.79
2018,5,9,10,30,951.0,98.0,4.8,18.4,930.0,548.7,419.73
2018,5,9,10,45,955.0,98.5,4.8,18.65,950.0,603.27,464.98
2018,5,9,11,0,959.0,99.0,4.8,18.9,970.0,655.98,507.45
2018,5,9,11,15,960.5,100.0,4.8,19.1,982.5,705.41,546.38
2018,5,9,11,30,962.0,101.0,4.8,19.3,995.0,752.35,582.46
2018,5,9,11,45,961.5,102.5,4.8,19.45,1000.0,795.59,615.11
2018,5,9,12,0,961.0,104.0,4.8,19.6,1005.0,835.86,643.67
2018,5,9,12,15,957.5,105.5,4.75,19.7,1001.0,870.59,667.49
2018,5,9,12,30,954.0,107.0,4.7,19.8,997.0,901.86,688.76
2018,5,9,12,45,947.0,109.5,4.65,19.9,985.0,927.41,705.97
2018,5,9,13,0,940.0,112.0,4.6,20.0,973.0,949.13,720.54
2018,5,9,13,15,936.5,111.5,4.65,20.0,955.0,967.35,733.84
2018,5,9,13,30,933.0,111.0,4.7,20.0,937.0,981.65,744.6
2018,5,9,13,45,927.5,109.0,4.75,20.0,911.0,988.64,750.49
2018,5,9,14,0,922.0,107.0,4.8,20.0,885.0,991.55,753.78
2018,5,9,14,15,913.5,106.5,4.85,19.85,853.0,989.1,753.99
2018,5,9,14,30,905.0,106.0,4.9,19.7,821.0,982.71,751.64
2018,5,9,14,45,894.0,104.5,4.95,19.55,783.0,969.06,744.37
2018,5,9,15,0,883.0,103.0,5.0,19.4,745.0,951.69,734.61
2018,5,9,15,15,870.0,100.0,5.0,19.4,701.5,927.31,719.14
2018,5,9,15,30,857.0,97.0,5.0,19.4,658.0,899.58,701.33
2018,5,9,15,45,839.0,95.0,5.1,18.7,611.0,875.76,688.8
2018,5,9,16,0,821.0,93.0,5.2,18.0,564.0,838.44,666.12
2018,5,9,16,15,796.5,90.0,5.2,17.55,513.0,792.09,635.16
2018,5,9,16,30,772.0,87.0,5.2,17.1,462.0,744.01,602.31
2018,5,9,16,45,740.0,83.0,5.15,16.6,410.0,687.63,562.26
2018,5,9,17,0,708.0,79.0,5.1,16.1,358.0,634.64,523.84
2018,5,9,17,15,663.0,74.0,4.9,15.55,305.5,568.05,471.81
2018,5,9,17,30,618.0,69.0,4.7,15.0,253.0,503.11,419.17
2018,5,9,17,45,551.0,62.5,4.45,14.45,203.0,425.48,354.13
2018,5,9,18,0,484.0,56.0,4.2,13.9,153.0,352.55,290.83
2018,5,9,18,15,382.0,46.5,4.0,13.4,109.5,264.74,213.66
2018,5,9,18,30,280.0,37.0,3.8,12.9,66.0,187.33,141.52
2018,5,9,18,45,162.0,23.0,3.55,12.4,37.5,101.35,9.02
2018,5,9,19,0,44.0,9.0,3.3,11.9,9.0,21.27,0.0
2018,5,9,19,15,22.0,4.5,3.25,11.75,4.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.15,11.45,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,3.0,10.55,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.95,10.35,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.85,10.05,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,1.95,9.05,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,10,4,45,5.0,1.0,1.7,9.0,1.0,0.0,0.0
2018,5,10,5,0,10.0,2.0,1.7,9.1,2.0,0.0,0.0
2018,5,10,5,15,96.0,15.0,2.0,9.7,22.0,11.8,0.0
2018,5,10,5,30,182.0,28.0,2.3,10.3,42.0,21.25,9.71
2018,5,10,5,45,244.5,40.5,2.55,10.9,74.5,30.64,21.1
2018,5,10,6,0,307.0,53.0,2.8,11.5,107.0,39.95,29.99
2018,5,10,6,15,379.5,65.0,2.85,11.95,153.5,48.91,38.35
2018,5,10,6,30,452.0,77.0,2.9,12.4,200.0,57.82,46.45
2018,5,10,6,45,533.0,82.5,2.9,12.85,257.5,64.21,52.08
2018,5,10,7,0,614.0,88.0,2.9,13.3,315.0,68.36,55.58
2018,5,10,7,15,678.0,89.0,2.95,13.8,374.0,69.23,56.08
2018,5,10,7,30,742.0,90.0,3.0,14.3,433.0,76.21,61.91
2018,5,10,7,45,768.5,93.5,3.05,14.8,484.0,78.49,63.55
2018,5,10,8,0,795.0,97.0,3.1,15.3,535.0,80.71,65.13
2018,5,10,8,15,813.0,100.0,3.15,15.8,582.5,82.33,66.18
2018,5,10,8,30,831.0,103.0,3.2,16.3,630.0,83.86,67.16
2018,5,10,8,45,829.0,112.0,3.25,16.8,669.0,128.79,77.26
2018,5,10,9,0,827.0,121.0,3.3,17.3,708.0,190.07,114.18
2018,5,10,9,15,740.5,169.0,3.3,17.7,716.0,253.79,167.51
2018,5,10,9,30,654.0,217.0,3.3,18.1,724.0,313.42,220.85
2018,5,10,9,45,596.0,258.5,3.3,18.55,735.5,367.61,268.54
2018,5,10,10,0,538.0,300.0,3.3,19.0,747.0,415.6,310.0
2018,5,10,10,15,536.5,314.0,3.25,19.25,772.0,462.97,348.8
2018,5,10,10,30,535.0,328.0,3.2,19.5,797.0,509.65,386.04
2018,5,10,10,45,526.0,343.0,3.2,19.8,813.0,552.17,419.2
2018,5,10,11,0,517.0,358.0,3.2,20.1,829.0,593.04,450.22
2018,5,10,11,15,539.0,354.5,3.2,20.3,851.0,638.62,484.38
2018,5,10,11,30,561.0,351.0,3.2,20.5,873.0,684.48,518.12
2018,5,10,11,45,578.0,343.5,3.2,20.65,884.0,723.52,546.63
2018,5,10,12,0,595.0,336.0,3.2,20.8,895.0,761.53,574.05
2018,5,10,12,15,642.0,303.5,3.35,20.75,905.0,800.55,603.92
2018,5,10,12,30,689.0,271.0,3.5,20.7,915.0,841.73,635.13
2018,5,10,12,45,747.5,232.0,3.6,20.65,923.5,884.76,667.54
2018,5,10,13,0,806.0,193.0,3.7,20.6,932.0,915.37,690.56
2018,5,10,13,15,758.5,215.5,3.85,20.45,900.5,924.28,698.17
2018,5,10,13,30,711.0,238.0,4.0,20.3,869.0,918.79,695.37
2018,5,10,13,45,723.0,224.0,4.1,20.2,850.0,930.31,705.59
2018,5,10,14,0,735.0,210.0,4.2,20.1,831.0,938.12,712.64
2018,5,10,14,15,798.5,167.5,4.3,19.95,819.5,953.17,724.93
2018,5,10,14,30,862.0,125.0,4.4,19.8,808.0,959.38,731.23
2018,5,10,14,45,861.5,117.5,4.45,19.6,773.0,950.06,727.06
2018,5,10,15,0,861.0,110.0,4.5,19.4,738.0,936.74,720.31
2018,5,10,15,15,847.0,107.5,4.5,19.4,695.0,924.07,713.16
2018,5,10,15,30,833.0,105.0,4.5,19.4,652.0,896.02,695.21
2018,5,10,15,45,814.5,102.0,4.55,18.8,604.5,860.35,673.76
2018,5,10,16,0,796.0,99.0,4.6,18.2,557.0,822.07,650.08
2018,5,10,16,15,771.5,95.0,4.6,17.7,506.5,775.33,619.14
2018,5,10,16,30,747.0,91.0,4.6,17.2,456.0,726.92,586.36
2018,5,10,16,45,711.5,87.0,4.65,16.75,403.5,672.72,548.46
2018,5,10,17,0,676.0,83.0,4.7,16.3,351.0,614.77,506.35
2018,5,10,17,15,631.5,78.5,4.7,15.65,300.5,550.46,456.76
2018,5,10,17,30,587.0,74.0,4.7,15.0,250.0,487.72,406.51
2018,5,10,17,45,518.0,66.5,4.75,14.35,200.0,409.21,341.36
2018,5,10,18,0,449.0,59.0,4.8,13.7,150.0,335.67,277.93
2018,5,10,18,15,348.5,49.0,4.65,13.15,107.5,247.61,200.55
2018,5,10,18,30,248.0,39.0,4.5,12.6,65.0,175.13,133.26
2018,5,10,18,45,141.5,24.0,4.35,12.1,37.0,95.04,19.34
2018,5,10,19,0,35.0,9.0,4.2,11.6,9.0,18.32,0.0
2018,5,10,19,15,17.5,4.5,4.15,11.4,4.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.75,10.7,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.5,10.55,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.25,10.4,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.95,10.25,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,5,11,4,45,14.0,2.5,2.0,9.1,2.0,0.0,0.0
2018,5,11,5,0,28.0,5.0,2.1,9.2,4.0,0.0,0.0
2018,5,11,5,15,109.0,16.5,2.5,9.8,23.5,12.98,0.0
2018,5,11,5,30,190.0,28.0,2.9,10.4,43.0,21.29,10.27
2018,5,11,5,45,252.5,41.0,3.25,11.0,76.5,31.05,21.5
2018,5,11,6,0,315.0,54.0,3.6,11.6,110.0,40.71,30.68
2018,5,11,6,15,380.5,64.5,3.9,12.2,154.0,48.58,38.02
2018,5,11,6,30,446.0,75.0,4.2,12.8,198.0,58.55,47.01
2018,5,11,6,45,467.5,89.5,4.55,13.35,242.0,66.21,53.76
2018,5,11,7,0,489.0,104.0,4.9,13.9,286.0,75.65,61.92
2018,5,11,7,15,505.0,119.0,4.95,14.55,331.0,84.94,69.76
2018,5,11,7,30,521.0,134.0,5.0,15.2,376.0,93.82,77.11
2018,5,11,7,45,531.0,147.5,5.05,15.8,418.5,101.27,83.13
2018,5,11,8,0,541.0,161.0,5.1,16.4,461.0,108.32,88.73
2018,5,11,8,15,571.5,169.0,5.15,17.0,510.5,112.67,91.96
2018,5,11,8,30,602.0,177.0,5.2,17.6,560.0,115.56,93.93
2018,5,11,8,45,604.5,192.0,5.25,18.15,599.5,154.41,104.0
2018,5,11,9,0,607.0,207.0,5.3,18.7,639.0,207.56,137.07
2018,5,11,9,15,605.0,224.5,5.35,19.15,675.0,261.76,179.18
2018,5,11,9,30,603.0,242.0,5.4,19.6,711.0,315.63,224.27
2018,5,11,9,45,742.0,188.0,5.45,20.05,789.5,366.79,264.42
2018,5,11,10,0,881.0,134.0,5.5,20.5,868.0,434.52,319.34
2018,5,11,10,15,894.0,132.5,5.55,20.8,898.0,491.65,368.66
2018,5,11,10,30,907.0,131.0,5.6,21.1,928.0,548.39,416.49
2018,5,11,10,45,938.5,117.5,5.6,21.45,958.0,605.95,463.53
2018,5,11,11,0,970.0,104.0,5.6,21.8,988.0,663.74,509.58
2018,5,11,11,15,973.5,104.0,5.6,22.05,1001.5,714.1,549.03
2018,5,11,11,30,977.0,104.0,5.6,22.3,1015.0,762.11,585.75
2018,5,11,11,45,978.5,103.5,5.55,22.55,1020.0,805.69,618.23
2018,5,11,12,0,980.0,103.0,5.5,22.8,1025.0,846.36,646.63
2018,5,11,12,15,977.5,103.5,5.5,23.0,1021.0,881.58,670.77
2018,5,11,12,30,975.0,104.0,5.5,23.2,1017.0,913.3,692.38
2018,5,11,12,45,971.5,104.5,5.45,23.45,1005.5,940.53,710.37
2018,5,11,13,0,968.0,105.0,5.4,23.7,994.0,963.95,725.72
2018,5,11,13,15,965.0,104.0,5.45,23.8,976.0,982.5,738.87
2018,5,11,13,30,962.0,103.0,5.5,23.9,958.0,997.04,749.4
2018,5,11,13,45,957.0,102.0,5.55,24.05,932.5,1005.64,755.87
2018,5,11,14,0,952.0,101.0,5.6,24.2,907.0,1010.11,759.68
2018,5,11,14,15,946.0,99.5,5.65,24.2,875.5,1009.0,760.31
2018,5,11,14,30,940.0,98.0,5.7,24.2,844.0,1003.81,758.31
2018,5,11,14,45,931.0,96.0,5.8,24.15,806.0,991.25,751.85
2018,5,11,15,0,922.0,94.0,5.9,24.1,768.0,974.8,742.77
2018,5,11,15,15,909.5,92.0,5.9,24.1,724.0,951.38,728.13
2018,5,11,15,30,897.0,90.0,5.9,24.1,680.0,924.51,711.1
2018,5,11,15,45,882.5,86.5,5.75,23.85,632.0,890.92,689.14
2018,5,11,16,0,868.0,83.0,5.6,23.6,584.0,854.38,664.97
2018,5,11,16,15,849.0,79.5,5.35,23.25,533.5,820.18,642.1
2018,5,11,16,30,830.0,76.0,5.1,22.9,483.0,774.49,610.57
2018,5,11,16,45,804.0,71.5,4.8,22.55,430.0,720.38,572.16
2018,5,11,17,0,778.0,67.0,4.5,22.2,377.0,665.27,532.34
2018,5,11,17,15,739.5,62.5,4.3,21.5,323.5,601.0,485.16
2018,5,11,17,30,701.0,58.0,4.1,20.8,270.0,537.57,435.95
2018,5,11,17,45,643.5,53.0,3.9,20.1,219.0,463.58,376.25
2018,5,11,18,0,586.0,48.0,3.7,19.4,168.0,397.19,320.01
2018,5,11,18,15,491.0,40.5,3.55,18.7,122.0,310.62,245.69
2018,5,11,18,30,396.0,33.0,3.4,18.0,76.0,233.13,174.77
2018,5,11,18,45,244.0,22.0,3.25,17.3,44.0,132.15,39.98
2018,5,11,19,0,92.0,11.0,3.1,16.6,12.0,38.09,0.0
2018,5,11,19,15,46.0,5.5,3.0,16.3,6.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.75,15.7,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,12,4,45,18.0,3.0,1.8,10.5,2.5,0.0,0.0
2018,5,12,5,0,36.0,6.0,1.8,10.7,5.0,0.0,0.0
2018,5,12,5,15,168.5,17.5,1.95,11.65,29.5,13.77,0.0
2018,5,12,5,30,301.0,29.0,2.1,12.6,54.0,24.04,12.68
2018,5,12,5,45,409.5,37.0,2.25,13.55,96.0,30.59,20.92
2018,5,12,6,0,518.0,45.0,2.4,14.5,138.0,37.33,27.37
2018,5,12,6,15,585.0,51.0,2.55,15.15,188.0,42.3,32.02
2018,5,12,6,30,652.0,57.0,2.7,15.8,238.0,51.27,40.03
2018,5,12,6,45,697.0,62.0,2.9,16.5,291.0,55.62,43.75
2018,5,12,7,0,742.0,67.0,3.1,17.2,344.0,59.96,47.34
2018,5,12,7,15,774.0,70.5,3.1,17.8,397.0,62.93,49.67
2018,5,12,7,30,806.0,74.0,3.1,18.4,450.0,65.88,51.93
2018,5,12,7,45,829.5,76.5,3.15,19.0,501.5,67.91,53.37
2018,5,12,8,0,853.0,79.0,3.2,19.6,553.0,77.79,61.51
2018,5,12,8,15,870.5,81.5,3.15,20.15,602.0,80.19,63.2
2018,5,12,8,30,888.0,84.0,3.1,20.7,651.0,82.46,64.78
2018,5,12,8,45,900.0,86.5,3.0,21.2,695.0,125.34,71.55
2018,5,12,9,0,912.0,89.0,2.9,21.7,739.0,187.13,106.41
2018,5,12,9,15,918.0,92.5,2.85,22.05,777.5,249.19,153.61
2018,5,12,9,30,924.0,96.0,2.8,22.4,816.0,311.12,205.64
2018,5,12,9,45,927.0,100.0,2.75,22.7,848.5,372.05,258.35
2018,5,12,10,0,930.0,104.0,2.7,23.0,881.0,432.02,309.78
2018,5,12,10,15,934.5,106.0,2.75,23.2,907.5,490.03,358.76
2018,5,12,10,30,939.0,108.0,2.8,23.4,934.0,546.74,405.34
2018,5,12,10,45,942.5,108.5,2.85,23.6,953.5,600.3,448.22
2018,5,12,11,0,946.0,109.0,2.9,23.8,973.0,651.98,488.43
2018,5,12,11,15,947.5,110.0,2.95,23.95,985.0,700.69,525.49
2018,5,12,11,30,949.0,111.0,3.0,24.1,997.0,746.98,559.88
2018,5,12,11,45,949.0,111.0,3.05,24.2,1001.0,788.78,590.52
2018,5,12,12,0,949.0,111.0,3.1,24.3,1005.0,827.66,617.74
2018,5,12,12,15,943.0,114.0,3.2,24.35,1000.5,861.2,640.72
2018,5,12,12,30,937.0,117.0,3.3,24.4,996.0,891.23,661.35
2018,5,12,12,45,926.5,121.5,3.4,24.4,982.5,915.1,678.01
2018,5,12,13,0,916.0,126.0,3.5,24.4,969.0,935.11,692.21
2018,5,12,13,15,911.5,125.5,3.65,24.35,951.0,952.16,705.01
2018,5,12,13,30,907.0,125.0,3.8,24.3,933.0,965.37,715.38
2018,5,12,13,45,900.0,124.0,3.95,24.25,907.0,971.89,721.43
2018,5,12,14,0,893.0,123.0,4.1,24.2,881.0,974.45,725.0
2018,5,12,14,15,884.0,121.0,4.25,23.95,848.0,970.23,724.71
2018,5,12,14,30,875.0,119.0,4.4,23.7,815.0,962.12,721.92
2018,5,12,14,45,862.5,117.5,4.55,23.45,776.5,947.46,714.93
2018,5,12,15,0,850.0,116.0,4.7,23.2,738.0,941.65,714.37
2018,5,12,15,15,835.5,113.0,4.7,23.2,695.0,916.12,698.31
2018,5,12,15,30,821.0,110.0,4.7,23.2,652.0,887.35,680.09
2018,5,12,15,45,801.0,107.5,5.0,22.2,605.0,851.27,661.07
2018,5,12,16,0,781.0,105.0,5.3,21.2,558.0,812.67,639.45
2018,5,12,16,15,755.5,101.5,5.35,20.55,507.5,766.16,609.15
2018,5,12,16,30,730.0,98.0,5.4,19.9,457.0,722.5,580.33
2018,5,12,16,45,697.0,93.0,5.45,19.2,405.5,665.99,541.01
2018,5,12,17,0,664.0,88.0,5.5,18.5,354.0,609.31,499.85
2018,5,12,17,15,620.0,82.0,5.25,17.8,303.0,544.21,449.14
2018,5,12,17,30,576.0,76.0,5.0,17.1,252.0,480.74,398.1
2018,5,12,17,45,512.5,68.0,4.75,16.4,202.5,405.69,335.84
2018,5,12,18,0,449.0,60.0,4.5,15.7,153.0,335.15,275.26
2018,5,12,18,15,355.5,49.5,4.15,15.1,110.5,252.7,203.23
2018,5,12,18,30,262.0,39.0,3.8,14.5,68.0,179.48,136.75
2018,5,12,18,45,155.5,25.0,3.4,13.9,40.0,101.98,38.2
2018,5,12,19,0,49.0,11.0,3.0,13.3,12.0,24.28,0.0
2018,5,12,19,15,24.5,5.5,2.9,13.0,6.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.7,11.05,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.55,10.6,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,13,4,45,1.0,0.5,2.55,10.6,0.5,0.0,0.0
2018,5,13,5,0,2.0,1.0,2.7,10.8,1.0,0.79,0.0
2018,5,13,5,15,1.0,6.5,2.95,11.15,6.5,5.11,0.0
2018,5,13,5,30,0.0,12.0,3.2,11.5,12.0,9.11,1.47
2018,5,13,5,45,0.0,22.0,3.4,11.8,22.0,16.75,9.03
2018,5,13,6,0,0.0,32.0,3.6,12.1,32.0,24.41,16.17
2018,5,13,6,15,0.0,45.0,3.65,12.4,45.0,34.41,25.33
2018,5,13,6,30,0.0,58.0,3.7,12.7,58.0,44.44,34.41
2018,5,13,6,45,1.0,79.5,3.75,12.95,80.0,59.98,48.29
2018,5,13,7,0,2.0,101.0,3.8,13.2,102.0,75.27,61.73
2018,5,13,7,15,14.0,132.5,3.75,13.6,139.0,96.99,80.6
2018,5,13,7,30,26.0,164.0,3.7,14.0,176.0,114.01,95.05
2018,5,13,7,45,176.5,190.5,3.65,14.45,287.5,128.67,107.23
2018,5,13,8,0,327.0,217.0,3.6,14.9,399.0,140.26,116.63
2018,5,13,8,15,521.5,180.0,3.55,15.35,500.0,117.17,96.25
2018,5,13,8,30,716.0,143.0,3.5,15.8,601.0,97.74,79.17
2018,5,13,8,45,765.5,134.0,3.5,16.25,654.5,136.92,86.25
2018,5,13,9,0,815.0,125.0,3.5,16.7,708.0,189.27,114.41
2018,5,13,9,15,834.0,124.5,3.5,17.1,749.0,246.76,158.34
2018,5,13,9,30,853.0,124.0,3.5,17.5,790.0,310.07,211.59
2018,5,13,9,45,871.5,120.0,3.55,17.85,825.5,366.81,261.32
2018,5,13,10,0,890.0,116.0,3.6,18.2,861.0,424.17,311.47
2018,5,13,10,15,896.5,117.5,3.65,18.5,888.0,480.51,360.12
2018,5,13,10,30,903.0,119.0,3.7,18.8,915.0,535.83,406.63
2018,5,13,10,45,908.0,119.5,3.8,19.1,935.0,588.39,449.82
2018,5,13,11,0,913.0,120.0,3.9,19.4,955.0,639.31,490.56
2018,5,13,11,15,915.5,120.5,4.0,19.6,967.5,686.81,527.89
2018,5,13,11,30,918.0,121.0,4.1,19.8,980.0,732.06,562.71
2018,5,13,11,45,919.0,121.5,4.2,19.95,985.0,773.8,594.37
2018,5,13,12,0,920.0,122.0,4.3,20.1,990.0,812.84,623.17
2018,5,13,12,15,913.0,125.5,4.4,20.15,985.0,845.09,646.05
2018,5,13,12,30,906.0,129.0,4.5,20.2,980.0,873.9,666.72
2018,5,13,12,45,895.0,134.5,4.6,20.2,967.5,897.45,683.91
2018,5,13,13,0,884.0,140.0,4.7,20.2,955.0,917.25,698.62
2018,5,13,13,15,879.5,139.5,4.8,20.05,937.0,933.94,711.72
2018,5,13,13,30,875.0,139.0,4.9,19.9,919.0,946.89,722.38
2018,5,13,13,45,868.5,137.5,4.95,19.75,894.0,953.31,728.3
2018,5,13,14,0,862.0,136.0,5.0,19.6,869.0,955.88,731.73
2018,5,13,14,15,854.5,133.5,5.05,19.35,837.5,952.74,731.62
2018,5,13,14,30,847.0,131.0,5.1,19.1,806.0,959.68,738.77
2018,5,13,14,45,837.0,128.0,5.1,18.9,769.0,945.79,730.84
2018,5,13,15,0,827.0,125.0,5.1,18.7,732.0,928.26,720.55
2018,5,13,15,15,812.0,122.5,5.1,18.7,689.5,903.19,704.37
2018,5,13,15,30,797.0,120.0,5.1,18.7,647.0,874.95,685.94
2018,5,13,15,45,780.5,115.5,5.05,18.0,601.0,840.32,664.31
2018,5,13,16,0,764.0,111.0,5.0,17.3,555.0,803.06,640.5
2018,5,13,16,15,743.0,105.5,4.95,16.9,506.0,763.26,613.72
2018,5,13,16,30,722.0,100.0,4.9,16.5,457.0,717.05,581.66
2018,5,13,16,45,692.0,95.0,4.8,16.05,406.5,663.17,542.99
2018,5,13,17,0,662.0,90.0,4.7,15.6,356.0,608.91,502.45
2018,5,13,17,15,619.0,83.0,4.6,15.05,304.5,543.52,451.49
2018,5,13,17,30,576.0,76.0,4.5,14.5,253.0,479.72,400.11
2018,5,13,17,45,514.5,68.5,4.35,14.0,204.5,406.52,338.93
2018,5,13,18,0,453.0,61.0,4.2,13.5,156.0,337.56,279.24
2018,5,13,18,15,360.5,50.5,3.95,13.05,113.0,255.5,207.1
2018,5,13,18,30,268.0,40.0,3.7,12.6,70.0,182.56,140.65
2018,5,13,18,45,160.5,26.0,3.5,12.15,41.5,105.35,46.53
2018,5,13,19,0,53.0,12.0,3.3,11.7,13.0,26.28,0.0
2018,5,13,19,15,26.5,6.0,3.2,11.45,6.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.9,9.65,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.95,9.55,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.05,9.4,0.0,0.0,0.0
