Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,4,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,7,2,4,45,16.0,3.5,2.25,13.0,4.0,0.0,0.0
2018,7,2,5,0,32.0,7.0,2.4,13.2,8.0,5.51,0.0
2018,7,2,5,15,94.5,21.5,2.5,13.65,30.5,16.23,2.46
2018,7,2,5,30,157.0,36.0,2.6,14.1,53.0,26.97,17.19
2018,7,2,5,45,222.5,52.0,2.7,14.5,90.0,38.64,28.24
2018,7,2,6,0,288.0,68.0,2.8,14.9,127.0,50.14,38.82
2018,7,2,6,15,343.5,82.5,2.8,15.4,171.5,60.34,48.04
2018,7,2,6,30,399.0,97.0,2.8,15.9,216.0,70.34,56.87
2018,7,2,6,45,444.5,108.5,2.8,16.4,264.0,78.07,63.48
2018,7,2,7,0,490.0,120.0,2.8,16.9,312.0,85.62,69.79
2018,7,2,7,15,527.5,128.5,2.8,17.4,361.0,90.99,74.08
2018,7,2,7,30,565.0,137.0,2.8,17.9,410.0,97.97,79.69
2018,7,2,7,45,596.5,144.0,2.8,18.45,459.5,101.11,81.91
2018,7,2,8,0,628.0,151.0,2.8,19.0,509.0,104.09,83.99
2018,7,2,8,15,653.0,156.0,2.8,19.55,556.0,105.49,84.72
2018,7,2,8,30,678.0,161.0,2.8,20.1,603.0,106.78,85.37
2018,7,2,8,45,699.0,164.5,2.85,20.65,647.0,108.11,86.06
2018,7,2,9,0,720.0,168.0,2.9,21.2,691.0,159.67,98.57
2018,7,2,9,15,709.0,183.0,2.95,21.65,721.5,215.6,135.78
2018,7,2,9,30,698.0,198.0,3.0,22.1,752.0,270.12,178.86
2018,7,2,9,45,676.0,220.5,3.05,22.55,775.5,324.81,224.96
2018,7,2,10,0,654.0,243.0,3.1,23.0,799.0,376.67,269.03
2018,7,2,10,15,666.0,245.0,3.2,23.4,827.0,425.45,309.5
2018,7,2,10,30,678.0,247.0,3.3,23.8,855.0,474.55,349.5
2018,7,2,10,45,689.0,248.0,3.4,24.15,878.0,522.59,387.91
2018,7,2,11,0,700.0,249.0,3.5,24.5,901.0,570.37,425.2
2018,7,2,11,15,706.0,249.0,3.6,24.8,915.0,614.01,458.75
2018,7,2,11,30,712.0,249.0,3.7,25.1,929.0,656.46,490.7
2018,7,2,11,45,716.5,248.0,3.8,25.35,936.0,695.75,519.87
2018,7,2,12,0,721.0,247.0,3.9,25.6,943.0,733.27,547.28
2018,7,2,12,15,721.5,246.5,4.05,25.65,942.5,766.19,571.65
2018,7,2,12,30,722.0,246.0,4.2,25.7,942.0,796.62,594.04
2018,7,2,12,45,721.0,244.0,4.35,25.75,934.0,821.86,612.69
2018,7,2,13,0,720.0,242.0,4.5,25.8,926.0,844.04,629.11
2018,7,2,13,15,715.0,239.5,4.6,25.6,910.0,859.15,641.32
2018,7,2,13,30,710.0,237.0,4.7,25.4,894.0,870.82,651.21
2018,7,2,13,45,702.0,234.0,4.85,25.2,870.5,875.88,656.91
2018,7,2,14,0,694.0,231.0,5.0,25.0,847.0,877.41,660.24
2018,7,2,14,15,684.5,227.0,5.15,24.6,818.0,873.18,660.14
2018,7,2,14,30,675.0,223.0,5.3,24.2,789.0,865.54,657.68
2018,7,2,14,45,663.0,218.5,5.4,23.75,755.5,851.86,650.8
2018,7,2,15,0,651.0,214.0,5.5,23.3,722.0,835.03,641.65
2018,7,2,15,15,636.0,208.0,5.5,23.3,683.0,811.14,625.75
2018,7,2,15,30,621.0,202.0,5.5,23.3,644.0,784.51,607.84
2018,7,2,15,45,603.5,194.5,5.6,22.1,601.5,751.82,588.57
2018,7,2,16,0,586.0,187.0,5.7,20.9,559.0,716.96,567.2
2018,7,2,16,15,566.0,177.0,5.65,20.3,514.0,668.01,533.12
2018,7,2,16,30,546.0,167.0,5.6,19.7,469.0,625.93,503.42
2018,7,2,16,45,520.5,156.5,5.55,19.15,422.5,578.24,468.57
2018,7,2,17,0,495.0,146.0,5.5,18.6,376.0,530.31,432.75
2018,7,2,17,15,464.0,133.5,5.4,18.0,329.0,476.65,391.48
2018,7,2,17,30,433.0,121.0,5.3,17.4,282.0,423.93,349.85
2018,7,2,17,45,394.5,106.5,5.2,16.8,236.5,365.98,302.77
2018,7,2,18,0,356.0,92.0,5.1,16.2,191.0,310.44,256.33
2018,7,2,18,15,306.0,76.5,4.95,15.7,149.5,250.99,205.27
2018,7,2,18,30,256.0,61.0,4.8,15.2,108.0,195.94,156.93
2018,7,2,18,45,194.5,45.0,4.65,14.75,74.5,140.73,108.08
2018,7,2,19,0,133.0,29.0,4.5,14.3,41.0,91.96,61.77
2018,7,2,19,15,75.5,16.5,4.45,14.0,22.5,45.59,0.0
2018,7,2,19,30,18.0,4.0,4.4,13.7,4.0,7.07,0.0
2018,7,2,19,45,9.0,2.0,4.35,13.45,2.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,4.25,13.05,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,4.1,12.75,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.85,12.15,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.65,11.85,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.55,11.7,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.45,11.55,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,7,3,4,45,29.0,5.5,2.85,11.95,6.0,0.0,0.0
2018,7,3,5,0,58.0,11.0,3.0,12.2,12.0,8.65,0.0
2018,7,3,5,15,167.5,24.5,3.05,12.65,40.0,18.61,2.97
2018,7,3,5,30,277.0,38.0,3.1,13.1,68.0,28.95,18.88
2018,7,3,5,45,369.5,48.0,3.15,13.55,109.5,39.04,28.68
2018,7,3,6,0,462.0,58.0,3.2,14.0,151.0,46.96,36.13
2018,7,3,6,15,522.5,65.5,3.15,14.45,198.5,52.6,41.35
2018,7,3,6,30,583.0,73.0,3.1,14.9,246.0,58.24,46.37
2018,7,3,6,45,625.5,79.5,3.05,15.35,296.5,62.85,50.33
2018,7,3,7,0,668.0,86.0,3.0,15.8,347.0,67.4,54.12
2018,7,3,7,15,701.5,90.5,2.95,16.4,398.0,70.34,56.38
2018,7,3,7,30,735.0,95.0,2.9,17.0,449.0,73.23,58.56
2018,7,3,7,45,760.5,98.0,2.9,17.6,499.0,81.11,65.01
2018,7,3,8,0,786.0,101.0,2.9,18.2,549.0,82.84,66.11
2018,7,3,8,15,806.5,103.0,2.9,18.8,596.5,83.74,66.51
2018,7,3,8,30,827.0,105.0,2.9,19.4,644.0,84.61,66.88
2018,7,3,8,45,844.0,106.5,2.9,19.95,688.5,85.76,67.51
2018,7,3,9,0,861.0,108.0,2.9,20.5,733.0,151.37,87.75
2018,7,3,9,15,861.5,115.5,2.95,21.0,769.5,210.28,125.6
2018,7,3,9,30,862.0,123.0,3.0,21.5,806.0,268.6,171.55
2018,7,3,9,45,857.0,132.5,3.05,22.0,835.5,325.81,220.21
2018,7,3,10,0,852.0,142.0,3.1,22.5,865.0,379.31,266.69
2018,7,3,10,15,862.0,141.5,3.25,22.85,893.5,434.91,314.11
2018,7,3,10,30,872.0,141.0,3.4,23.2,922.0,487.92,358.68
2018,7,3,10,45,881.0,140.0,3.5,23.6,944.5,539.37,400.84
2018,7,3,11,0,890.0,139.0,3.6,24.0,967.0,589.76,441.02
2018,7,3,11,15,894.5,138.5,3.75,24.2,981.5,636.55,478.02
2018,7,3,11,30,899.0,138.0,3.9,24.4,996.0,681.48,512.79
2018,7,3,11,45,903.0,137.0,4.05,24.6,1004.0,723.7,544.89
2018,7,3,12,0,907.0,136.0,4.2,24.8,1012.0,763.69,574.8
2018,7,3,12,15,902.0,139.5,4.3,24.85,1010.0,797.89,600.2
2018,7,3,12,30,897.0,143.0,4.4,24.9,1008.0,829.08,622.61
2018,7,3,12,45,888.5,146.5,4.5,24.95,997.0,854.29,640.27
2018,7,3,13,0,880.0,150.0,4.6,25.0,986.0,876.04,655.85
2018,7,3,13,15,878.5,148.0,4.7,24.95,971.5,895.83,670.46
2018,7,3,13,30,877.0,146.0,4.8,24.9,957.0,912.06,682.75
2018,7,3,13,45,873.0,143.5,4.9,24.8,934.5,921.99,691.01
2018,7,3,14,0,869.0,141.0,5.0,24.7,912.0,928.15,696.86
2018,7,3,14,15,863.0,138.0,5.05,24.5,883.0,928.27,698.65
2018,7,3,14,30,857.0,135.0,5.1,24.3,854.0,924.61,698.0
2018,7,3,14,45,849.0,132.0,5.15,24.1,819.5,928.5,702.72
2018,7,3,15,0,841.0,129.0,5.2,23.9,785.0,915.25,695.63
2018,7,3,15,15,828.5,126.5,5.2,23.9,745.0,894.96,682.9
2018,7,3,15,30,816.0,124.0,5.2,23.9,705.0,871.39,667.93
2018,7,3,15,45,802.5,120.5,5.15,23.2,661.5,842.81,650.93
2018,7,3,16,0,789.0,117.0,5.1,22.5,618.0,811.37,631.73
2018,7,3,16,15,772.5,112.0,5.0,22.1,571.0,773.3,606.5
2018,7,3,16,30,756.0,107.0,4.9,21.7,524.0,733.0,579.37
2018,7,3,16,45,731.5,102.0,4.85,21.25,474.5,688.56,549.1
2018,7,3,17,0,707.0,97.0,4.8,20.8,425.0,639.22,513.51
2018,7,3,17,15,673.5,91.5,4.7,20.25,374.5,582.52,471.17
2018,7,3,17,30,640.0,86.0,4.6,19.7,324.0,526.22,427.88
2018,7,3,17,45,594.0,79.0,4.55,19.15,274.0,461.71,376.74
2018,7,3,18,0,548.0,72.0,4.5,18.6,224.0,399.59,325.75
2018,7,3,18,15,482.5,64.0,4.35,18.0,178.0,329.65,266.67
2018,7,3,18,30,417.0,56.0,4.2,17.4,132.0,264.92,210.33
2018,7,3,18,45,322.5,44.5,4.05,16.75,93.0,190.04,145.23
2018,7,3,19,0,228.0,33.0,3.9,16.1,54.0,128.95,86.96
2018,7,3,19,15,128.0,19.5,3.8,15.7,30.0,63.73,0.0
2018,7,3,19,30,28.0,6.0,3.7,15.3,6.0,10.85,0.0
2018,7,3,19,45,14.0,3.0,3.65,14.9,3.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.55,14.2,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.45,13.1,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.4,10.95,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,7,4,4,45,32.5,5.5,2.85,11.5,6.0,0.0,0.0
2018,7,4,5,0,65.0,11.0,3.1,11.8,12.0,8.65,0.0
2018,7,4,5,15,182.0,24.0,3.25,12.25,40.5,18.28,2.01
2018,7,4,5,30,299.0,37.0,3.4,12.7,69.0,30.42,20.09
2018,7,4,5,45,316.5,40.5,3.6,13.2,90.0,32.58,23.03
2018,7,4,6,0,334.0,44.0,3.8,13.7,111.0,34.85,25.41
2018,7,4,6,15,167.0,48.0,3.8,14.2,81.5,35.1,25.8
2018,7,4,6,30,0.0,52.0,3.8,14.7,52.0,39.79,29.99
2018,7,4,6,45,10.0,82.0,3.8,15.2,86.0,62.03,49.65
2018,7,4,7,0,20.0,112.0,3.8,15.7,120.0,81.24,66.33
2018,7,4,7,15,73.0,146.5,3.75,16.15,181.0,103.95,85.78
2018,7,4,7,30,126.0,181.0,3.7,16.6,242.0,121.89,100.8
2018,7,4,7,45,179.0,200.5,3.65,17.1,297.0,134.24,110.81
2018,7,4,8,0,232.0,220.0,3.6,17.6,352.0,139.4,114.59
2018,7,4,8,15,400.5,195.0,3.65,18.1,446.0,121.99,99.26
2018,7,4,8,30,569.0,170.0,3.7,18.6,540.0,109.33,88.08
2018,7,4,8,45,673.0,151.0,3.7,19.1,617.5,98.79,78.78
2018,7,4,9,0,777.0,132.0,3.7,19.6,695.0,149.87,89.84
2018,7,4,9,15,832.0,119.5,3.75,20.05,752.0,200.84,120.06
2018,7,4,9,30,887.0,107.0,3.8,20.5,809.0,263.88,167.88
2018,7,4,9,45,888.0,113.0,3.85,20.95,841.0,322.04,217.7
2018,7,4,10,0,889.0,119.0,3.9,21.4,873.0,379.21,267.57
2018,7,4,10,15,898.0,118.5,4.0,21.75,901.5,434.07,315.18
2018,7,4,10,30,907.0,118.0,4.1,22.1,930.0,488.27,361.29
2018,7,4,10,45,915.5,116.5,4.15,22.5,952.0,540.64,404.68
2018,7,4,11,0,924.0,115.0,4.2,22.9,974.0,591.8,445.91
2018,7,4,11,15,928.5,114.5,4.35,23.05,989.0,639.89,484.41
2018,7,4,11,30,933.0,114.0,4.5,23.2,1004.0,686.01,520.72
2018,7,4,11,45,937.0,112.5,4.6,23.4,1011.5,728.91,553.71
2018,7,4,12,0,941.0,111.0,4.7,23.6,1019.0,769.42,584.36
2018,7,4,12,15,942.0,110.0,4.8,23.65,1018.5,805.51,611.49
2018,7,4,12,30,943.0,109.0,4.9,23.7,1018.0,838.66,635.03
2018,7,4,12,45,942.5,108.5,4.95,23.75,1010.5,867.89,655.54
2018,7,4,13,0,942.0,108.0,5.0,23.8,1003.0,893.74,673.75
2018,7,4,13,15,941.5,106.0,5.0,23.7,988.5,914.72,688.75
2018,7,4,13,30,941.0,104.0,5.0,23.6,974.0,931.98,701.28
2018,7,4,13,45,938.5,102.0,5.05,23.55,952.0,943.62,710.28
2018,7,4,14,0,936.0,100.0,5.1,23.5,930.0,951.34,716.75
2018,7,4,14,15,931.5,98.0,5.05,23.35,901.5,953.29,719.0
2018,7,4,14,30,927.0,96.0,5.0,23.2,873.0,951.29,718.69
2018,7,4,14,45,921.5,94.0,5.0,23.05,839.5,944.48,715.58
2018,7,4,15,0,916.0,92.0,5.0,22.9,806.0,933.85,709.96
2018,7,4,15,15,906.0,90.0,5.0,22.9,765.5,915.46,698.63
2018,7,4,15,30,896.0,88.0,5.0,22.9,725.0,893.57,684.93
2018,7,4,15,45,884.0,85.5,4.95,22.3,681.0,866.09,668.58
2018,7,4,16,0,872.0,83.0,4.9,21.7,637.0,835.55,649.94
2018,7,4,16,15,857.0,80.0,4.9,21.25,589.5,799.15,626.78
2018,7,4,16,30,842.0,77.0,4.9,20.8,542.0,760.32,601.5
2018,7,4,16,45,821.0,74.0,4.85,20.35,492.0,721.94,575.92
2018,7,4,17,0,800.0,71.0,4.8,19.9,442.0,674.38,542.92
2018,7,4,17,15,770.0,67.5,4.7,19.3,390.5,618.92,502.23
2018,7,4,17,30,740.0,64.0,4.6,18.7,339.0,563.33,459.57
2018,7,4,17,45,699.0,60.0,4.5,18.1,288.5,500.9,409.93
2018,7,4,18,0,658.0,56.0,4.4,17.5,238.0,440.06,359.72
2018,7,4,18,15,597.0,50.0,4.15,16.85,190.0,371.87,301.5
2018,7,4,18,30,536.0,44.0,3.9,16.2,142.0,306.17,243.66
2018,7,4,18,45,438.5,36.5,3.6,15.6,101.0,229.96,176.26
2018,7,4,19,0,341.0,29.0,3.3,15.0,60.0,163.72,110.74
2018,7,4,19,15,197.0,17.5,3.2,14.6,33.0,81.61,0.0
2018,7,4,19,30,53.0,6.0,3.1,14.2,6.0,16.38,0.0
2018,7,4,19,45,26.5,3.0,2.95,13.85,3.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,7,5,4,45,59.5,6.0,1.75,10.2,7.0,0.0,0.0
2018,7,5,5,0,119.0,12.0,1.9,10.6,14.0,9.44,0.0
2018,7,5,5,15,262.0,21.5,2.15,11.3,44.0,17.81,0.93
2018,7,5,5,30,405.0,31.0,2.4,12.0,74.0,25.86,16.23
2018,7,5,5,45,487.5,37.5,2.65,12.65,116.0,31.3,21.95
2018,7,5,6,0,570.0,44.0,2.9,13.3,158.0,39.99,30.03
2018,7,5,6,15,626.0,49.5,2.85,13.9,207.0,44.96,34.64
2018,7,5,6,30,682.0,55.0,2.8,14.5,256.0,49.97,39.1
2018,7,5,6,45,726.0,58.0,2.8,15.1,308.0,52.88,41.56
2018,7,5,7,0,770.0,61.0,2.8,15.7,360.0,55.87,43.99
2018,7,5,7,15,797.5,63.5,2.7,16.35,411.0,58.24,45.81
2018,7,5,7,30,825.0,66.0,2.6,17.0,462.0,67.53,53.62
2018,7,5,7,45,845.5,69.0,2.5,17.6,512.5,70.68,56.02
2018,7,5,8,0,866.0,72.0,2.4,18.2,563.0,73.71,58.28
2018,7,5,8,15,880.5,74.0,2.3,18.85,610.0,75.81,59.72
2018,7,5,8,30,895.0,76.0,2.2,19.5,657.0,77.78,61.05
2018,7,5,8,45,907.0,77.5,2.1,20.15,700.5,79.25,61.95
2018,7,5,9,0,919.0,79.0,2.0,20.8,744.0,138.32,75.52
2018,7,5,9,15,928.5,80.0,1.9,21.45,783.0,197.82,112.6
2018,7,5,9,30,938.0,81.0,1.8,22.1,822.0,257.68,159.05
2018,7,5,9,45,946.0,81.5,1.75,22.8,856.5,316.88,208.64
2018,7,5,10,0,954.0,82.0,1.7,23.5,891.0,375.75,258.58
2018,7,5,10,15,959.0,83.0,1.65,24.1,918.5,433.23,306.81
2018,7,5,10,30,964.0,84.0,1.6,24.7,946.0,489.56,352.67
2018,7,5,10,45,967.0,84.5,1.6,25.35,966.5,543.16,395.03
2018,7,5,11,0,970.0,85.0,1.6,26.0,987.0,594.93,434.49
2018,7,5,11,15,972.0,86.0,1.65,26.45,1001.0,644.48,471.59
2018,7,5,11,30,974.0,87.0,1.7,26.9,1015.0,691.74,505.96
2018,7,5,11,45,975.0,87.0,1.75,27.4,1021.5,735.07,536.6
2018,7,5,12,0,976.0,87.0,1.8,27.9,1028.0,775.68,564.63
2018,7,5,12,15,971.5,90.0,1.95,28.2,1026.5,811.77,589.41
2018,7,5,12,30,967.0,93.0,2.1,28.5,1025.0,844.56,611.19
2018,7,5,12,45,960.0,97.0,2.2,28.75,1015.5,872.78,629.66
2018,7,5,13,0,953.0,101.0,2.3,29.0,1006.0,897.36,645.82
2018,7,5,13,15,950.5,99.5,2.45,29.1,990.0,917.19,659.78
2018,7,5,13,30,948.0,98.0,2.6,29.2,974.0,933.2,671.4
2018,7,5,13,45,944.0,97.0,2.75,29.35,951.5,944.45,679.92
2018,7,5,14,0,940.0,96.0,2.9,29.5,929.0,951.77,686.04
2018,7,5,14,15,934.5,94.0,3.0,29.4,900.0,952.79,688.51
2018,7,5,14,30,929.0,92.0,3.1,29.3,871.0,949.84,688.56
2018,7,5,14,45,922.0,90.5,3.2,29.2,836.5,942.13,685.63
2018,7,5,15,0,915.0,89.0,3.3,29.1,802.0,930.63,680.31
2018,7,5,15,15,905.0,87.5,3.3,29.1,762.0,912.77,669.93
2018,7,5,15,30,895.0,86.0,3.3,29.1,722.0,891.42,657.33
2018,7,5,15,45,883.0,83.0,3.35,28.65,677.5,863.39,641.68
2018,7,5,16,0,871.0,80.0,3.4,28.2,633.0,832.28,623.79
2018,7,5,16,15,852.5,77.5,3.35,27.8,584.0,793.59,599.79
2018,7,5,16,30,834.0,75.0,3.3,27.4,535.0,752.67,573.94
2018,7,5,16,45,814.5,71.5,3.25,27.05,485.5,707.93,544.81
2018,7,5,17,0,795.0,68.0,3.2,26.7,436.0,668.17,518.75
2018,7,5,17,15,765.0,64.5,3.1,26.0,385.0,612.91,480.3
2018,7,5,17,30,735.0,61.0,3.0,25.3,334.0,557.56,439.83
2018,7,5,17,45,621.0,57.0,2.9,24.65,263.5,452.1,359.32
2018,7,5,18,0,507.0,53.0,2.8,24.0,193.0,357.17,284.42
2018,7,5,18,15,366.5,41.5,2.6,22.95,132.0,247.91,196.39
2018,7,5,18,30,226.0,30.0,2.4,21.9,71.0,151.74,117.31
2018,7,5,18,45,161.5,22.0,2.2,20.9,47.0,104.18,76.69
2018,7,5,19,0,97.0,14.0,2.0,19.9,23.0,58.14,35.76
2018,7,5,19,15,54.5,8.0,2.25,19.5,12.5,28.29,0.0
2018,7,5,19,30,12.0,2.0,2.5,19.1,2.0,4.22,0.0
2018,7,5,19,45,6.0,1.0,2.8,18.7,1.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.1,18.3,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.15,17.35,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.15,16.8,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.05,16.4,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.0,16.05,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.0,15.75,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.0,15.55,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.5,2.65,15.25,0.5,0.0,0.0
2018,7,6,5,0,0.0,1.0,2.7,15.3,1.0,0.79,0.0
2018,7,6,5,15,0.0,3.0,2.75,15.55,3.0,2.27,0.0
2018,7,6,5,30,0.0,5.0,2.8,15.8,5.0,3.78,0.0
2018,7,6,5,45,0.0,6.0,2.8,16.0,6.0,4.54,0.0
2018,7,6,6,0,0.0,7.0,2.8,16.2,7.0,5.3,0.0
2018,7,6,6,15,0.0,10.0,2.75,16.55,10.0,7.58,1.1
2018,7,6,6,30,0.0,13.0,2.7,16.9,13.0,9.87,3.15
2018,7,6,6,45,1.5,33.5,2.65,17.25,34.0,25.57,17.08
2018,7,6,7,0,3.0,54.0,2.6,17.6,55.0,41.38,30.94
2018,7,6,7,15,20.0,111.0,2.65,18.0,120.5,81.26,65.54
2018,7,6,7,30,37.0,168.0,2.7,18.4,186.0,116.74,95.67
2018,7,6,7,45,18.5,127.5,2.7,18.85,136.5,92.62,74.53
2018,7,6,8,0,0.0,87.0,2.7,19.3,87.0,66.97,52.23
2018,7,6,8,15,1.0,100.0,2.6,19.9,100.5,76.72,60.26
2018,7,6,8,30,2.0,113.0,2.5,20.5,114.0,86.21,67.95
2018,7,6,8,45,1.0,85.0,2.35,21.1,85.5,65.59,50.19
2018,7,6,9,0,0.0,57.0,2.2,21.7,57.0,43.9,30.09
2018,7,6,9,15,0.0,71.5,2.2,22.45,71.5,55.19,39.01
2018,7,6,9,30,0.0,86.0,2.2,23.2,86.0,66.51,47.84
2018,7,6,9,45,27.0,173.0,2.2,23.95,196.0,134.69,100.32
2018,7,6,10,0,54.0,260.0,2.2,24.7,306.0,206.24,154.32
2018,7,6,10,15,259.5,264.5,2.25,25.7,495.0,286.69,210.91
2018,7,6,10,30,465.0,269.0,2.3,26.7,684.0,398.23,291.5
2018,7,6,10,45,647.5,207.0,2.35,27.7,800.0,473.9,346.6
2018,7,6,11,0,830.0,145.0,2.4,28.7,916.0,561.32,410.19
2018,7,6,11,15,855.0,134.0,2.55,29.3,938.5,610.49,446.96
2018,7,6,11,30,880.0,123.0,2.7,29.9,961.0,659.28,482.81
2018,7,6,11,45,900.5,112.0,2.85,30.5,975.0,704.3,515.29
2018,7,6,12,0,921.0,101.0,3.0,31.1,989.0,747.86,546.13
2018,7,6,12,15,922.5,100.0,3.15,31.2,989.0,783.51,571.51
2018,7,6,12,30,924.0,99.0,3.3,31.3,989.0,816.3,593.75
2018,7,6,12,45,925.0,97.5,3.45,31.45,982.0,845.21,613.29
2018,7,6,13,0,926.0,96.0,3.6,31.6,975.0,870.83,630.69
2018,7,6,13,15,916.5,100.0,3.75,31.6,958.5,888.95,643.59
2018,7,6,13,30,907.0,104.0,3.9,31.6,942.0,903.32,654.17
2018,7,6,13,45,881.5,116.0,4.05,31.55,914.5,907.02,657.97
2018,7,6,14,0,856.0,128.0,4.2,31.5,887.0,906.73,659.31
2018,7,6,14,15,874.0,112.0,4.25,31.3,865.0,916.12,667.12
2018,7,6,14,30,892.0,96.0,4.3,31.1,843.0,920.96,672.0
2018,7,6,14,45,893.0,90.5,4.4,30.9,812.0,916.59,671.14
2018,7,6,15,0,894.0,85.0,4.5,30.7,781.0,908.27,667.81
2018,7,6,15,15,884.0,83.0,4.5,30.7,741.5,890.03,656.91
2018,7,6,15,30,874.0,81.0,4.5,30.7,702.0,868.37,643.81
2018,7,6,15,45,862.0,79.0,4.55,29.9,659.0,841.75,629.54
2018,7,6,16,0,850.0,77.0,4.6,29.1,616.0,812.17,613.08
2018,7,6,16,15,816.0,80.0,4.55,28.45,565.0,767.6,585.0
2018,7,6,16,30,782.0,83.0,4.5,27.8,514.0,729.75,561.37
2018,7,6,16,45,770.5,76.5,4.45,27.2,468.0,688.71,534.84
2018,7,6,17,0,759.0,70.0,4.4,26.6,422.0,645.63,506.25
2018,7,6,17,15,721.5,67.5,4.3,25.85,370.5,587.8,465.01
2018,7,6,17,30,684.0,65.0,4.2,25.1,319.0,530.54,422.39
2018,7,6,17,45,632.0,62.0,4.1,24.35,269.0,467.2,373.43
2018,7,6,18,0,580.0,59.0,4.0,23.6,219.0,404.97,323.57
2018,7,6,18,15,484.5,54.0,3.9,22.9,169.5,322.13,255.69
2018,7,6,18,30,389.0,49.0,3.8,22.2,120.0,247.54,192.91
2018,7,6,18,45,296.0,39.5,3.75,21.55,84.0,178.43,133.74
2018,7,6,19,0,203.0,30.0,3.7,20.9,48.0,117.98,77.12
2018,7,6,19,15,116.0,17.5,3.65,20.55,26.5,58.42,0.0
2018,7,6,19,30,29.0,5.0,3.6,20.2,5.0,10.37,0.0
2018,7,6,19,45,14.5,2.5,3.6,19.85,2.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,3.5,19.3,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,3.4,19.1,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,3.35,18.85,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,3.3,18.6,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,3.25,18.45,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,3.2,18.3,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,3.1,18.1,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,3.0,17.9,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.95,17.75,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.85,17.45,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.55,16.95,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.45,16.65,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.4,16.35,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.35,15.95,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,7,7,4,45,49.0,5.0,2.25,14.3,5.5,0.0,0.0
2018,7,7,5,0,98.0,10.0,2.5,14.5,11.0,7.87,0.0
2018,7,7,5,15,247.5,19.5,2.55,15.0,40.5,16.1,0.0
2018,7,7,5,30,397.0,29.0,2.6,15.5,70.0,24.18,14.41
2018,7,7,5,45,485.5,35.5,2.65,16.0,112.5,29.7,20.19
2018,7,7,6,0,574.0,42.0,2.7,16.5,155.0,38.33,28.14
2018,7,7,6,15,630.5,47.0,2.7,17.25,203.5,42.96,32.37
2018,7,7,6,30,687.0,52.0,2.7,18.0,252.0,47.64,36.48
2018,7,7,6,45,725.0,55.5,2.7,18.8,302.5,50.94,39.22
2018,7,7,7,0,763.0,59.0,2.7,19.6,353.0,54.26,41.89
2018,7,7,7,15,790.5,62.0,2.75,20.45,404.0,57.03,43.99
2018,7,7,7,30,818.0,65.0,2.8,21.3,455.0,66.66,51.95
2018,7,7,7,45,838.5,67.5,2.85,22.1,505.0,69.49,53.99
2018,7,7,8,0,859.0,70.0,2.9,22.9,555.0,72.2,55.91
2018,7,7,8,15,874.5,71.5,3.0,23.6,602.0,74.03,57.09
2018,7,7,8,30,890.0,73.0,3.1,24.3,649.0,75.75,58.19
2018,7,7,8,45,902.0,74.5,3.2,24.95,692.5,77.26,59.12
2018,7,7,9,0,914.0,76.0,3.3,25.6,736.0,135.19,72.12
2018,7,7,9,15,923.0,78.0,3.4,26.15,775.5,195.01,108.96
2018,7,7,9,30,932.0,80.0,3.5,26.7,815.0,255.17,155.32
2018,7,7,9,45,938.5,81.5,3.6,27.25,848.5,314.39,204.88
2018,7,7,10,0,945.0,83.0,3.7,27.8,882.0,373.15,254.99
2018,7,7,10,15,950.5,84.0,3.75,28.15,910.0,430.45,303.71
2018,7,7,10,30,956.0,85.0,3.8,28.5,938.0,486.68,350.48
2018,7,7,10,45,960.0,85.0,3.9,28.85,959.0,540.12,394.0
2018,7,7,11,0,964.0,85.0,4.0,29.2,980.0,591.85,434.97
2018,7,7,11,15,967.0,85.0,4.1,29.35,994.0,641.07,473.32
2018,7,7,11,30,970.0,85.0,4.2,29.5,1008.0,688.07,509.11
2018,7,7,11,45,971.0,85.5,4.25,29.7,1015.0,731.74,541.46
2018,7,7,12,0,972.0,86.0,4.3,29.9,1022.0,772.7,571.22
2018,7,7,12,15,965.5,90.0,4.35,30.0,1019.5,808.08,595.84
2018,7,7,12,30,959.0,94.0,4.4,30.1,1017.0,840.07,617.34
2018,7,7,12,45,949.5,99.0,4.45,30.2,1006.5,867.0,635.41
2018,7,7,13,0,940.0,104.0,4.5,30.3,996.0,890.23,651.03
2018,7,7,13,15,900.0,127.0,4.6,30.25,970.0,899.08,657.73
2018,7,7,13,30,860.0,150.0,4.7,30.2,944.0,902.88,661.39
2018,7,7,13,45,741.5,204.0,4.75,30.15,877.0,886.3,651.28
2018,7,7,14,0,623.0,258.0,4.8,30.1,810.0,840.53,619.05
2018,7,7,14,15,614.0,249.0,4.9,29.9,778.5,832.26,615.7
2018,7,7,14,30,605.0,240.0,5.0,29.7,747.0,820.68,609.85
2018,7,7,14,45,554.5,252.5,5.05,29.45,702.0,781.82,584.0
2018,7,7,15,0,504.0,265.0,5.1,29.2,657.0,747.57,560.99
2018,7,7,15,15,554.0,228.0,5.1,29.2,638.5,752.91,567.59
2018,7,7,15,30,604.0,191.0,5.1,29.2,620.0,762.72,577.0
2018,7,7,15,45,704.0,145.5,5.25,28.4,615.0,793.16,603.66
2018,7,7,16,0,804.0,100.0,5.4,27.6,610.0,809.32,619.3
2018,7,7,16,15,760.0,103.0,5.4,26.95,555.5,757.16,585.15
2018,7,7,16,30,716.0,106.0,5.4,26.3,501.0,707.91,552.75
2018,7,7,16,45,720.0,94.0,5.4,25.65,459.0,671.2,528.96
2018,7,7,17,0,724.0,82.0,5.4,25.0,417.0,635.18,505.03
2018,7,7,17,15,730.0,71.0,5.3,24.15,375.0,598.58,479.28
2018,7,7,17,30,736.0,60.0,5.2,23.3,333.0,558.89,450.04
2018,7,7,17,45,698.0,55.5,5.1,22.5,283.0,497.8,402.28
2018,7,7,18,0,660.0,51.0,5.0,21.7,233.0,438.15,353.82
2018,7,7,18,15,602.0,46.0,4.85,20.9,186.0,369.8,296.39
2018,7,7,18,30,544.0,41.0,4.7,20.1,139.0,305.66,240.43
2018,7,7,18,45,452.0,33.5,4.5,19.3,98.5,233.77,177.02
2018,7,7,19,0,360.0,26.0,4.3,18.5,58.0,168.8,111.66
2018,7,7,19,15,209.5,16.0,4.3,18.05,32.0,70.71,0.0
2018,7,7,19,30,59.0,6.0,4.3,17.6,6.0,17.88,0.0
2018,7,7,19,45,29.5,3.0,4.25,17.15,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,4.2,16.7,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,3.95,16.05,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,3.9,15.65,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.85,15.3,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.7,14.75,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.6,14.05,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.55,12.65,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,8,4,45,48.5,5.0,3.55,12.45,5.5,0.0,0.0
2018,7,8,5,0,97.0,10.0,3.6,12.6,11.0,7.87,0.0
2018,7,8,5,15,246.5,19.5,3.65,13.15,40.0,16.12,0.0
2018,7,8,5,30,396.0,29.0,3.7,13.7,69.0,24.19,14.45
2018,7,8,5,45,484.0,36.0,3.7,14.25,111.5,30.09,20.67
2018,7,8,6,0,572.0,43.0,3.7,14.8,154.0,39.17,29.07
2018,7,8,6,15,627.0,48.0,3.7,15.6,202.0,43.75,33.28
2018,7,8,6,30,682.0,53.0,3.7,16.4,250.0,48.38,37.37
2018,7,8,6,45,719.5,56.0,3.7,17.2,300.0,51.24,39.75
2018,7,8,7,0,757.0,59.0,3.7,18.0,350.0,54.16,42.08
2018,7,8,7,15,783.5,62.5,3.75,18.7,400.5,57.25,44.52
2018,7,8,7,30,810.0,66.0,3.8,19.4,451.0,67.16,52.8
2018,7,8,7,45,830.0,68.5,3.8,20.1,500.5,69.95,54.85
2018,7,8,8,0,850.0,71.0,3.8,20.8,550.0,72.62,56.77
2018,7,8,8,15,864.5,74.0,3.9,21.5,597.0,75.36,58.74
2018,7,8,8,30,879.0,77.0,4.0,22.2,644.0,77.94,60.56
2018,7,8,8,45,890.5,79.0,4.05,22.85,687.5,79.66,61.67
2018,7,8,9,0,902.0,81.0,4.1,23.5,731.0,136.93,74.66
2018,7,8,9,15,908.5,83.5,4.15,24.05,769.0,196.11,111.48
2018,7,8,9,30,915.0,86.0,4.2,24.6,807.0,255.33,157.63
2018,7,8,9,45,919.0,89.5,4.3,25.15,840.0,314.37,207.56
2018,7,8,10,0,923.0,93.0,4.4,25.7,873.0,372.71,257.87
2018,7,8,10,15,929.5,94.0,4.45,26.05,901.5,429.36,306.54
2018,7,8,10,30,936.0,95.0,4.5,26.4,930.0,485.08,353.43
2018,7,8,10,45,940.5,96.0,4.55,26.75,951.5,538.66,397.46
2018,7,8,11,0,945.0,97.0,4.6,27.1,973.0,590.64,439.02
2018,7,8,11,15,948.0,96.5,4.7,27.3,987.0,638.83,477.11
2018,7,8,11,30,951.0,96.0,4.8,27.5,1001.0,684.84,512.7
2018,7,8,11,45,953.0,96.0,4.85,27.7,1008.5,728.23,545.4
2018,7,8,12,0,955.0,96.0,4.9,27.9,1016.0,769.05,575.6
2018,7,8,12,15,954.5,96.5,5.0,27.95,1015.5,805.66,602.22
2018,7,8,12,30,954.0,97.0,5.1,28.0,1015.0,839.23,625.68
2018,7,8,12,45,952.0,97.0,5.2,28.0,1006.5,867.93,645.94
2018,7,8,13,0,950.0,97.0,5.3,28.0,998.0,893.15,663.88
2018,7,8,13,15,947.0,97.0,5.3,27.95,983.0,913.89,678.41
2018,7,8,13,30,944.0,97.0,5.3,27.9,968.0,930.88,690.47
2018,7,8,13,45,939.5,96.0,5.35,27.85,945.5,941.75,698.82
2018,7,8,14,0,935.0,95.0,5.4,27.8,923.0,948.68,704.66
2018,7,8,14,15,929.5,93.5,5.45,27.6,894.5,950.27,707.45
2018,7,8,14,30,924.0,92.0,5.5,27.4,866.0,947.92,707.72
2018,7,8,14,45,916.5,90.5,5.5,27.2,831.5,939.87,703.92
2018,7,8,15,0,909.0,89.0,5.5,27.0,797.0,928.04,697.66
2018,7,8,15,15,899.0,87.5,5.5,27.0,757.0,910.3,686.85
2018,7,8,15,30,889.0,86.0,5.5,27.0,717.0,889.1,673.7
2018,7,8,15,45,876.0,83.5,5.5,26.35,672.5,860.9,657.39
2018,7,8,16,0,863.0,81.0,5.5,25.7,628.0,829.7,638.81
2018,7,8,16,15,847.0,78.0,5.45,25.2,580.5,792.7,615.2
2018,7,8,16,30,831.0,75.0,5.4,24.7,533.0,753.34,589.57
2018,7,8,16,45,810.0,72.0,5.4,24.2,483.5,715.28,564.71
2018,7,8,17,0,789.0,69.0,5.4,23.7,434.0,668.07,532.45
2018,7,8,17,15,760.5,65.5,5.3,22.95,383.5,613.97,493.6
2018,7,8,17,30,732.0,62.0,5.2,22.2,333.0,559.65,452.5
2018,7,8,17,45,691.5,57.5,5.15,21.5,282.5,497.16,403.44
2018,7,8,18,0,651.0,53.0,5.1,20.8,232.0,436.31,353.78
2018,7,8,18,15,591.5,47.5,5.0,20.0,185.0,366.94,295.37
2018,7,8,18,30,532.0,42.0,4.9,19.2,138.0,304.97,240.94
2018,7,8,18,45,438.0,34.5,4.75,18.4,97.5,230.02,174.91
2018,7,8,19,0,344.0,27.0,4.6,17.6,57.0,164.87,109.03
2018,7,8,19,15,199.0,16.5,4.6,17.1,31.5,68.4,0.0
2018,7,8,19,30,54.0,6.0,4.6,16.6,6.0,16.83,0.0
2018,7,8,19,45,27.0,3.0,4.6,16.1,3.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,4.55,15.4,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.45,14.95,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.2,14.15,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.05,13.9,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.4,12.65,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,7,9,4,45,46.0,4.5,3.4,12.3,5.0,0.0,0.0
2018,7,9,5,0,92.0,9.0,3.5,12.5,10.0,7.08,0.0
2018,7,9,5,15,238.0,19.0,3.5,13.05,38.5,15.69,0.0
2018,7,9,5,30,384.0,29.0,3.5,13.6,67.0,24.15,14.32
2018,7,9,5,45,474.0,35.5,3.5,14.15,109.0,29.64,20.26
2018,7,9,6,0,564.0,42.0,3.5,14.7,151.0,38.26,28.26
2018,7,9,6,15,620.5,47.0,3.5,15.55,199.0,42.86,32.5
2018,7,9,6,30,677.0,52.0,3.5,16.4,247.0,47.52,36.61
2018,7,9,6,45,715.0,56.0,3.5,17.2,297.5,51.18,39.7
2018,7,9,7,0,753.0,60.0,3.5,18.0,348.0,54.84,42.68
2018,7,9,7,15,780.0,63.0,3.4,18.8,398.5,57.55,44.77
2018,7,9,7,30,807.0,66.0,3.3,19.6,449.0,67.07,52.69
2018,7,9,7,45,827.0,69.0,3.2,20.4,498.5,70.2,54.99
2018,7,9,8,0,847.0,72.0,3.1,21.2,548.0,73.19,57.16
2018,7,9,8,15,862.0,74.5,3.05,22.05,595.0,75.6,58.81
2018,7,9,8,30,877.0,77.0,3.0,22.9,642.0,77.88,60.33
2018,7,9,8,45,888.0,79.0,2.95,23.8,685.0,79.59,61.35
2018,7,9,9,0,899.0,81.0,2.9,24.7,728.0,136.37,73.97
2018,7,9,9,15,906.5,83.5,2.9,25.55,766.5,195.57,110.3
2018,7,9,9,30,914.0,86.0,2.9,26.4,805.0,254.95,155.82
2018,7,9,9,45,919.0,88.5,2.9,27.2,838.0,313.59,204.51
2018,7,9,10,0,924.0,91.0,2.9,28.0,871.0,371.63,253.45
2018,7,9,10,15,929.0,92.5,2.95,28.8,898.5,428.15,300.61
2018,7,9,10,30,934.0,94.0,3.0,29.6,926.0,483.59,345.66
2018,7,9,10,45,937.0,95.0,3.0,30.4,946.5,536.38,387.21
2018,7,9,11,0,940.0,96.0,3.0,31.2,967.0,587.43,425.98
2018,7,9,11,15,942.0,97.0,3.1,31.65,981.0,635.96,462.56
2018,7,9,11,30,944.0,98.0,3.2,32.1,995.0,682.29,496.56
2018,7,9,11,45,945.0,98.5,3.25,32.55,1002.0,725.19,527.13
2018,7,9,12,0,946.0,99.0,3.3,33.0,1009.0,765.49,555.16
2018,7,9,12,15,946.5,99.0,3.45,33.1,1009.0,802.24,580.93
2018,7,9,12,30,947.0,99.0,3.6,33.2,1009.0,836.02,603.61
2018,7,9,12,45,945.5,98.5,3.75,33.35,1001.0,864.59,622.72
2018,7,9,13,0,944.0,98.0,3.9,33.5,993.0,889.71,639.62
2018,7,9,13,15,941.5,98.0,4.05,33.4,978.5,910.83,654.63
2018,7,9,13,30,939.0,98.0,4.2,33.3,964.0,928.23,667.34
2018,7,9,13,45,935.0,96.5,4.4,33.2,941.5,939.07,676.15
2018,7,9,14,0,931.0,95.0,4.6,33.1,919.0,945.97,682.53
2018,7,9,14,15,926.0,93.5,4.75,32.8,891.0,948.03,686.28
2018,7,9,14,30,921.0,92.0,4.9,32.5,863.0,946.16,687.94
2018,7,9,14,45,913.5,90.5,5.05,32.25,828.5,938.14,685.48
2018,7,9,15,0,906.0,89.0,5.2,32.0,794.0,926.36,680.55
2018,7,9,15,15,896.0,87.5,5.2,32.0,754.5,908.67,670.06
2018,7,9,15,30,886.0,86.0,5.2,32.0,715.0,887.52,657.3
2018,7,9,15,45,874.0,83.5,5.4,31.2,671.0,860.25,643.59
2018,7,9,16,0,862.0,81.0,5.6,30.4,627.0,829.94,627.43
2018,7,9,16,15,847.5,78.0,5.65,29.75,580.0,794.19,605.97
2018,7,9,16,30,833.0,75.0,5.7,29.1,533.0,755.99,582.38
2018,7,9,16,45,813.0,71.5,5.75,28.5,483.5,710.85,553.11
2018,7,9,17,0,793.0,68.0,5.8,27.9,434.0,670.82,526.96
2018,7,9,17,15,765.0,64.0,5.7,27.0,383.0,616.28,488.72
2018,7,9,17,30,737.0,60.0,5.6,26.1,332.0,561.49,448.1
2018,7,9,17,45,697.5,55.5,5.5,25.2,282.0,499.35,400.14
2018,7,9,18,0,658.0,51.0,5.4,24.3,232.0,438.79,351.47
2018,7,9,18,15,598.5,46.0,5.25,23.4,185.0,369.62,293.93
2018,7,9,18,30,539.0,41.0,5.1,22.5,138.0,307.67,240.15
2018,7,9,18,45,445.5,34.0,4.9,21.65,97.5,233.04,175.02
2018,7,9,19,0,352.0,27.0,4.7,20.8,57.0,167.8,108.98
2018,7,9,19,15,204.5,16.5,4.65,20.3,31.5,70.15,0.0
2018,7,9,19,30,57.0,6.0,4.6,19.8,6.0,17.56,0.0
2018,7,9,19,45,28.5,3.0,4.6,19.3,3.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.6,18.8,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.5,18.6,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.4,18.4,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.35,18.15,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.3,17.9,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.15,17.8,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.0,17.7,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,3.9,17.55,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.8,17.4,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.65,17.35,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.5,17.3,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.35,17.2,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.75,16.8,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.55,16.35,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.55,16.05,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.6,15.75,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,7,10,4,45,53.0,4.5,2.3,13.95,5.0,0.0,0.0
2018,7,10,5,0,106.0,9.0,2.7,14.2,10.0,7.08,0.0
2018,7,10,5,15,261.5,18.0,2.9,14.65,39.0,14.9,0.0
2018,7,10,5,30,417.0,27.0,3.1,15.1,68.0,24.64,14.5
2018,7,10,5,45,505.0,33.5,3.35,15.6,110.5,30.65,20.97
2018,7,10,6,0,593.0,40.0,3.6,16.1,153.0,36.79,26.79
2018,7,10,6,15,649.0,44.5,3.55,16.9,202.0,41.09,30.75
2018,7,10,6,30,705.0,49.0,3.5,17.7,251.0,45.47,34.6
2018,7,10,6,45,742.5,52.5,3.45,18.45,302.0,48.87,37.47
2018,7,10,7,0,780.0,56.0,3.4,19.2,353.0,52.29,40.25
2018,7,10,7,15,807.0,59.0,3.3,20.2,404.5,61.37,47.82
2018,7,10,7,30,834.0,62.0,3.2,21.2,456.0,64.85,50.43
2018,7,10,7,45,853.5,64.5,3.15,22.25,506.0,67.73,52.48
2018,7,10,8,0,873.0,67.0,3.1,23.3,556.0,70.5,54.4
2018,7,10,8,15,888.0,68.5,3.0,24.15,603.5,72.39,55.61
2018,7,10,8,30,903.0,70.0,2.9,25.0,651.0,74.17,56.72
2018,7,10,8,45,914.5,72.5,2.85,25.85,695.5,76.37,58.17
2018,7,10,9,0,926.0,75.0,2.8,26.7,740.0,134.72,71.29
2018,7,10,9,15,932.5,77.5,2.8,27.45,779.0,195.39,108.23
2018,7,10,9,30,939.0,80.0,2.8,28.2,818.0,256.1,154.53
2018,7,10,9,45,942.5,84.5,2.75,28.95,852.0,317.16,204.83
2018,7,10,10,0,946.0,89.0,2.7,29.7,886.0,377.47,255.19
2018,7,10,10,15,952.0,89.5,2.75,30.2,914.5,434.95,303.09
2018,7,10,10,30,958.0,90.0,2.8,30.7,943.0,491.41,349.01
2018,7,10,10,45,962.0,91.0,2.9,31.15,965.0,545.97,392.36
2018,7,10,11,0,966.0,92.0,3.0,31.6,987.0,598.84,433.13
2018,7,10,11,15,968.5,93.0,3.1,31.8,1001.5,648.93,471.19
2018,7,10,11,30,971.0,94.0,3.2,32.0,1016.0,696.8,506.68
2018,7,10,11,45,972.0,94.0,3.35,32.15,1023.0,740.46,538.79
2018,7,10,12,0,973.0,94.0,3.5,32.3,1030.0,781.41,568.43
2018,7,10,12,15,972.0,94.5,3.65,32.2,1029.0,818.39,594.66
2018,7,10,12,30,971.0,95.0,3.8,32.1,1028.0,852.22,617.92
2018,7,10,12,45,968.0,95.5,3.95,32.05,1019.0,881.1,637.81
2018,7,10,13,0,965.0,96.0,4.1,32.0,1010.0,906.41,655.42
2018,7,10,13,15,962.5,95.5,4.25,31.75,995.0,927.54,670.93
2018,7,10,13,30,960.0,95.0,4.4,31.5,980.0,944.85,684.07
2018,7,10,13,45,955.5,94.0,4.55,31.2,957.0,955.99,693.45
2018,7,10,14,0,951.0,93.0,4.7,30.9,934.0,963.12,700.43
2018,7,10,14,15,945.5,91.5,4.8,30.5,905.0,964.84,704.3
2018,7,10,14,30,940.0,90.0,4.9,30.1,876.0,962.55,705.67
2018,7,10,14,45,932.5,89.0,5.05,29.7,841.5,955.01,704.01
2018,7,10,15,0,925.0,88.0,5.2,29.3,807.0,943.65,699.83
2018,7,10,15,15,915.0,86.0,5.2,29.3,766.5,925.23,688.79
2018,7,10,15,30,905.0,84.0,5.2,29.3,726.0,903.26,675.4
2018,7,10,15,45,893.0,81.5,5.35,28.15,681.5,875.63,662.08
2018,7,10,16,0,881.0,79.0,5.5,27.0,637.0,844.88,646.22
2018,7,10,16,15,865.5,77.0,5.55,26.25,589.5,808.95,624.74
2018,7,10,16,30,850.0,75.0,5.6,25.5,542.0,770.57,601.08
2018,7,10,16,45,829.5,71.5,5.6,24.75,491.5,724.48,571.02
2018,7,10,17,0,809.0,68.0,5.6,24.0,441.0,683.5,544.1
2018,7,10,17,15,780.5,64.5,5.55,23.1,389.5,628.56,505.38
2018,7,10,17,30,752.0,61.0,5.5,22.2,338.0,573.34,464.04
2018,7,10,17,45,712.0,57.0,5.45,21.25,287.5,510.73,415.24
2018,7,10,18,0,672.0,53.0,5.4,20.3,237.0,449.63,365.59
2018,7,10,18,15,611.5,47.5,5.25,19.5,188.5,378.53,305.49
2018,7,10,18,30,551.0,42.0,5.1,18.7,140.0,314.99,249.46
2018,7,10,18,45,453.0,35.0,5.0,17.85,99.0,237.72,181.21
2018,7,10,19,0,355.0,28.0,4.9,17.0,58.0,169.88,111.35
2018,7,10,19,15,205.0,17.0,4.85,16.55,32.0,70.91,0.0
2018,7,10,19,30,55.0,6.0,4.8,16.1,6.0,17.17,0.0
2018,7,10,19,45,27.5,3.0,4.75,15.6,3.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,4.65,14.85,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,4.5,14.35,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,4.3,13.95,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.15,13.65,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,7,11,4,45,46.5,4.5,2.45,12.15,5.0,0.0,0.0
2018,7,11,5,0,93.0,9.0,2.6,12.4,10.0,7.08,0.0
2018,7,11,5,15,243.0,18.5,2.65,12.95,38.0,15.31,0.0
2018,7,11,5,30,393.0,28.0,2.7,13.5,66.0,23.39,13.47
2018,7,11,5,45,484.5,34.5,2.8,14.1,108.0,28.91,19.59
2018,7,11,6,0,576.0,41.0,2.9,14.7,150.0,37.51,27.58
2018,7,11,6,15,633.0,46.0,2.8,15.3,198.5,42.16,31.91
2018,7,11,6,30,690.0,51.0,2.7,15.9,247.0,46.88,36.12
2018,7,11,6,45,729.0,54.5,2.65,16.55,298.0,50.21,38.97
2018,7,11,7,0,768.0,58.0,2.6,17.2,349.0,53.58,41.73
2018,7,11,7,15,796.0,61.0,2.55,17.95,400.5,62.54,49.29
2018,7,11,7,30,824.0,64.0,2.5,18.7,452.0,66.0,51.96
2018,7,11,7,45,844.5,66.0,2.45,19.45,502.0,68.53,53.78
2018,7,11,8,0,865.0,68.0,2.4,20.2,552.0,70.96,55.49
2018,7,11,8,15,880.5,70.0,2.35,20.95,599.5,73.16,57.0
2018,7,11,8,30,896.0,72.0,2.3,21.7,647.0,75.24,58.4
2018,7,11,8,45,908.0,73.5,2.3,22.5,691.0,76.79,59.34
2018,7,11,9,0,920.0,75.0,2.3,23.3,735.0,133.97,71.93
2018,7,11,9,15,925.5,79.0,2.3,24.05,774.0,195.16,109.75
2018,7,11,9,30,931.0,83.0,2.3,24.8,813.0,256.32,156.91
2018,7,11,9,45,932.5,88.0,2.3,25.6,846.0,316.81,207.29
2018,7,11,10,0,934.0,93.0,2.3,26.4,879.0,376.32,257.53
2018,7,11,10,15,940.0,93.5,2.35,27.05,907.0,433.26,305.23
2018,7,11,10,30,946.0,94.0,2.4,27.7,935.0,489.19,350.89
2018,7,11,10,45,950.5,94.0,2.45,28.4,956.5,542.77,393.32
2018,7,11,11,0,955.0,94.0,2.5,29.1,978.0,594.7,433.08
2018,7,11,11,15,957.5,95.5,2.65,29.55,993.0,644.74,470.98
2018,7,11,11,30,960.0,97.0,2.8,30.0,1008.0,692.6,506.31
2018,7,11,11,45,961.5,97.0,2.9,30.5,1015.0,736.25,537.57
2018,7,11,12,0,963.0,97.0,3.0,31.0,1022.0,777.27,566.29
2018,7,11,12,15,963.0,96.5,3.15,31.25,1021.5,813.93,591.59
2018,7,11,12,30,963.0,96.0,3.3,31.5,1021.0,847.51,613.84
2018,7,11,12,45,962.0,95.5,3.4,31.75,1013.0,877.0,633.1
2018,7,11,13,0,961.0,95.0,3.5,32.0,1005.0,903.0,650.08
2018,7,11,13,15,958.0,95.0,3.65,32.0,990.0,924.09,664.87
2018,7,11,13,30,955.0,95.0,3.8,32.0,975.0,941.38,677.3
2018,7,11,13,45,951.0,94.0,3.95,32.0,952.5,952.94,686.14
2018,7,11,14,0,947.0,93.0,4.1,32.0,930.0,960.52,692.55
2018,7,11,14,15,941.0,92.0,4.25,31.75,901.0,962.29,696.01
2018,7,11,14,30,935.0,91.0,4.4,31.5,872.0,960.09,697.02
2018,7,11,14,45,927.0,89.5,4.55,31.25,837.0,951.62,694.0
2018,7,11,15,0,919.0,88.0,4.7,31.0,802.0,939.33,688.61
2018,7,11,15,15,908.5,87.0,4.7,31.0,762.0,921.62,678.23
2018,7,11,15,30,898.0,86.0,4.7,31.0,722.0,900.43,665.59
2018,7,11,15,45,884.0,84.0,4.9,29.9,677.0,871.77,652.1
2018,7,11,16,0,870.0,82.0,5.1,28.8,632.0,840.12,636.12
2018,7,11,16,15,851.5,80.0,5.1,28.0,583.5,802.03,613.3
2018,7,11,16,30,833.0,78.0,5.1,27.2,535.0,761.7,588.46
2018,7,11,16,45,809.5,75.0,5.1,26.4,484.5,721.82,563.42
2018,7,11,17,0,786.0,72.0,5.1,25.6,434.0,672.71,530.92
2018,7,11,17,15,755.0,68.5,5.0,24.65,382.5,616.86,491.66
2018,7,11,17,30,724.0,65.0,4.9,23.7,331.0,560.97,450.18
2018,7,11,17,45,680.0,60.5,4.8,22.7,280.5,496.47,400.41
2018,7,11,18,0,636.0,56.0,4.7,21.7,230.0,436.43,352.07
2018,7,11,18,15,571.5,50.0,4.5,20.85,182.0,364.74,292.17
2018,7,11,18,30,507.0,44.0,4.3,20.0,134.0,298.22,234.55
2018,7,11,18,45,406.0,36.0,4.15,19.15,94.0,220.8,167.12
2018,7,11,19,0,305.0,28.0,4.0,18.3,54.0,153.02,98.69
2018,7,11,19,15,174.0,16.5,3.9,17.85,29.5,62.0,0.0
2018,7,11,19,30,43.0,5.0,3.8,17.4,5.0,3.93,0.0
2018,7,11,19,45,21.5,2.5,3.7,17.0,2.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,3.55,16.4,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,3.35,15.7,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
