Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,12,0,863.0,154.0,4.0,25.7,932.0,825.3,618.02
2018,8,20,12,15,869.0,150.5,4.1,25.8,933.0,851.67,636.47
2018,8,20,12,30,875.0,147.0,4.2,25.9,934.0,887.0,660.72
2018,8,20,12,45,881.5,141.5,4.3,26.0,927.5,918.08,681.99
2018,8,20,13,0,888.0,136.0,4.4,26.1,921.0,945.9,701.11
2018,8,20,13,15,884.0,135.5,4.5,25.95,905.0,965.11,715.22
2018,8,20,13,30,880.0,135.0,4.6,25.8,889.0,980.52,727.13
2018,8,20,13,45,874.5,133.0,4.75,25.7,864.5,989.22,735.13
2018,8,20,14,0,869.0,131.0,4.9,25.6,840.0,993.95,740.67
2018,8,20,14,15,861.5,128.5,4.95,25.3,809.5,1006.92,751.77
2018,8,20,14,30,854.0,126.0,5.0,25.0,779.0,1001.11,750.28
2018,8,20,14,45,843.5,123.5,5.05,24.65,742.0,988.42,744.51
2018,8,20,15,0,833.0,121.0,5.1,24.3,705.0,971.93,736.25
2018,8,20,15,15,818.0,117.5,5.1,24.3,662.0,946.36,720.36
2018,8,20,15,30,803.0,114.0,5.1,24.3,619.0,917.43,702.16
2018,8,20,15,45,780.0,110.0,5.15,23.3,570.0,877.4,679.06
2018,8,20,16,0,757.0,106.0,5.2,22.3,521.0,834.85,653.65
2018,8,20,16,15,736.0,100.0,5.2,21.55,471.5,795.13,628.82
2018,8,20,16,30,715.0,94.0,5.2,20.8,422.0,748.06,597.91
2018,8,20,16,45,691.0,88.0,5.15,20.05,374.0,697.05,562.99
2018,8,20,17,0,667.0,82.0,5.1,19.3,326.0,645.09,526.25
2018,8,20,17,15,601.5,76.0,5.0,18.45,269.5,562.13,463.64
2018,8,20,17,30,536.0,70.0,4.9,17.6,213.0,482.49,400.01
2018,8,20,17,45,490.0,59.5,4.8,16.75,168.5,414.46,343.31
2018,8,20,18,0,444.0,49.0,4.7,15.9,124.0,349.46,286.33
2018,8,20,18,15,335.0,38.0,4.55,15.35,83.0,253.81,200.62
2018,8,20,18,30,226.0,27.0,4.4,14.8,42.0,161.42,84.12
2018,8,20,18,45,120.5,15.0,4.3,14.25,22.0,62.97,0.0
2018,8,20,19,0,15.0,3.0,4.2,13.7,2.0,0.0,0.0
2018,8,20,19,15,7.5,1.5,4.05,13.45,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,8,21,5,15,14.0,2.5,2.1,11.75,2.5,0.0,0.0
2018,8,21,5,30,28.0,5.0,2.4,12.2,5.0,3.93,0.0
2018,8,21,5,45,127.0,20.0,2.7,12.6,30.5,15.16,0.0
2018,8,21,6,0,226.0,35.0,3.0,13.0,56.0,26.51,15.87
2018,8,21,6,15,272.0,48.5,3.0,13.45,89.5,36.49,26.28
2018,8,21,6,30,318.0,62.0,3.0,13.9,123.0,46.29,35.47
2018,8,21,6,45,186.5,82.5,3.05,14.3,121.0,59.49,47.47
2018,8,21,7,0,55.0,103.0,3.1,14.7,119.0,73.84,60.24
2018,8,21,7,15,73.5,121.0,3.0,15.25,147.0,86.27,71.01
2018,8,21,7,30,92.0,139.0,2.9,15.8,175.0,96.2,79.36
2018,8,21,7,45,67.5,152.5,2.85,16.3,181.0,107.34,88.61
2018,8,21,8,0,43.0,166.0,2.8,16.8,187.0,115.82,95.42
2018,8,21,8,15,64.0,195.0,2.75,17.35,229.5,133.68,110.13
2018,8,21,8,30,85.0,224.0,2.7,17.9,272.0,151.03,124.18
2018,8,21,8,45,92.5,249.0,2.65,18.5,305.5,170.24,131.55
2018,8,21,9,0,100.0,274.0,2.6,19.1,339.0,196.72,149.65
2018,8,21,9,15,120.0,298.5,2.65,19.5,381.0,221.95,167.71
2018,8,21,9,30,140.0,323.0,2.7,19.9,423.0,256.16,193.58
2018,8,21,9,45,179.5,342.5,2.7,20.35,477.5,296.49,223.89
2018,8,21,10,0,219.0,362.0,2.7,20.8,532.0,342.03,258.5
2018,8,21,10,15,255.0,368.5,2.8,21.25,573.5,382.06,289.22
2018,8,21,10,30,291.0,375.0,2.9,21.7,615.0,427.54,323.95
2018,8,21,10,45,337.5,370.5,3.0,22.1,656.0,474.23,359.49
2018,8,21,11,0,384.0,366.0,3.1,22.5,697.0,524.77,397.57
2018,8,21,11,15,451.0,341.5,3.2,22.8,737.0,582.89,441.21
2018,8,21,11,30,518.0,317.0,3.3,23.1,777.0,640.71,484.28
2018,8,21,11,45,563.0,302.0,3.4,23.4,805.0,693.14,522.71
2018,8,21,12,0,608.0,287.0,3.5,23.7,833.0,747.68,562.16
2018,8,21,12,15,638.0,275.5,3.6,23.75,848.0,793.79,595.62
2018,8,21,12,30,668.0,264.0,3.7,23.8,863.0,838.99,628.23
2018,8,21,12,45,680.0,257.5,3.8,23.9,862.0,871.26,651.33
2018,8,21,13,0,692.0,251.0,3.9,24.0,861.0,900.97,672.67
2018,8,21,13,15,688.5,247.5,4.0,23.95,845.0,916.15,684.26
2018,8,21,13,30,685.0,244.0,4.1,23.9,829.0,927.81,693.61
2018,8,21,13,45,679.5,240.0,4.2,23.8,806.5,933.51,699.13
2018,8,21,14,0,674.0,236.0,4.3,23.7,784.0,935.58,702.31
2018,8,21,14,15,663.5,231.0,4.35,23.45,753.5,928.21,699.27
2018,8,21,14,30,653.0,226.0,4.4,23.2,723.0,917.25,693.89
2018,8,21,14,45,639.0,220.0,4.45,22.95,686.5,898.46,683.1
2018,8,21,15,0,625.0,214.0,4.5,22.7,650.0,876.38,670.24
2018,8,21,15,15,604.5,206.0,4.5,22.7,606.5,835.32,643.1
2018,8,21,15,30,584.0,198.0,4.5,22.7,563.0,799.94,619.61
2018,8,21,15,45,560.5,188.0,4.6,21.75,516.5,757.5,593.5
2018,8,21,16,0,537.0,178.0,4.7,20.8,470.0,713.44,565.48
2018,8,21,16,15,505.5,168.0,4.65,20.15,422.0,661.12,529.04
2018,8,21,16,30,474.0,158.0,4.6,19.5,374.0,608.43,491.47
2018,8,21,16,45,436.0,145.0,4.55,18.9,325.0,547.2,446.16
2018,8,21,17,0,398.0,132.0,4.5,18.3,276.0,487.01,400.33
2018,8,21,17,15,353.0,116.5,4.35,17.65,229.0,420.44,347.73
2018,8,21,17,30,308.0,101.0,4.2,17.0,182.0,341.93,284.0
2018,8,21,17,45,252.0,81.0,4.1,16.3,137.5,270.12,223.49
2018,8,21,18,0,196.0,61.0,4.0,15.6,93.0,202.83,165.08
2018,8,21,18,15,134.5,40.0,3.8,15.3,58.5,135.56,104.76
2018,8,21,18,30,73.0,19.0,3.6,15.0,24.0,65.97,25.2
2018,8,21,18,45,36.5,9.5,3.45,14.65,12.0,22.99,0.0
2018,8,21,19,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,8,22,5,15,3.0,1.0,1.15,11.8,1.0,0.0,0.0
2018,8,22,5,30,6.0,2.0,1.2,12.4,2.0,1.57,0.0
2018,8,22,5,45,6.5,11.5,1.3,12.95,12.0,9.05,0.0
2018,8,22,6,0,7.0,21.0,1.4,13.5,22.0,16.38,7.49
2018,8,22,6,15,3.5,39.5,1.55,14.05,40.0,29.73,20.31
2018,8,22,6,30,0.0,58.0,1.7,14.6,58.0,43.05,32.51
2018,8,22,6,45,0.5,75.0,1.9,15.1,75.0,55.32,43.63
2018,8,22,7,0,1.0,92.0,2.1,15.6,92.0,67.54,54.45
2018,8,22,7,15,0.5,96.5,2.05,16.1,96.5,71.57,57.85
2018,8,22,7,30,0.0,101.0,2.0,16.6,101.0,75.42,60.97
2018,8,22,7,45,4.5,127.5,2.0,17.1,129.5,93.85,76.65
2018,8,22,8,0,9.0,154.0,2.0,17.6,158.0,111.95,91.77
2018,8,22,8,15,37.5,193.5,2.0,18.15,214.0,132.2,108.46
2018,8,22,8,30,66.0,233.0,2.0,18.7,270.0,155.17,127.15
2018,8,22,8,45,187.0,250.0,2.0,19.25,368.0,169.81,128.6
2018,8,22,9,0,308.0,267.0,2.0,19.8,466.0,206.46,148.3
2018,8,22,9,15,506.0,225.0,2.05,20.35,576.5,240.97,165.42
2018,8,22,9,30,704.0,183.0,2.1,20.9,687.0,302.02,207.33
2018,8,22,9,45,740.0,175.5,2.2,21.5,728.5,357.84,253.67
2018,8,22,10,0,776.0,168.0,2.3,22.1,770.0,416.82,302.58
2018,8,22,10,15,789.0,168.5,2.4,22.6,800.0,476.13,351.37
2018,8,22,10,30,802.0,169.0,2.5,23.1,830.0,532.83,396.93
2018,8,22,10,45,813.5,168.5,2.6,23.6,854.0,587.76,439.89
2018,8,22,11,0,825.0,168.0,2.7,24.1,878.0,642.03,481.09
2018,8,22,11,15,832.0,167.0,2.8,24.5,893.5,692.02,518.34
2018,8,22,11,30,839.0,166.0,2.9,24.9,909.0,740.34,553.5
2018,8,22,11,45,844.5,164.0,3.0,25.25,916.5,784.78,585.33
2018,8,22,12,0,850.0,162.0,3.1,25.6,924.0,826.87,614.96
2018,8,22,12,15,848.0,163.0,3.15,25.85,922.5,862.91,639.27
2018,8,22,12,30,846.0,164.0,3.2,26.1,921.0,895.75,660.8
2018,8,22,12,45,841.5,164.5,3.3,26.3,911.0,922.56,678.74
2018,8,22,13,0,837.0,165.0,3.4,26.5,901.0,945.74,694.35
2018,8,22,13,15,835.0,162.0,3.5,26.5,884.5,964.18,707.49
2018,8,22,13,30,833.0,159.0,3.6,26.5,868.0,978.83,718.28
2018,8,22,13,45,829.5,155.5,3.75,26.5,844.5,987.67,725.74
2018,8,22,14,0,826.0,152.0,3.9,26.5,821.0,992.58,730.77
2018,8,22,14,15,819.0,149.0,4.0,26.25,791.0,990.61,731.83
2018,8,22,14,30,812.0,146.0,4.1,26.0,761.0,984.72,730.45
2018,8,22,14,45,802.5,141.5,4.2,25.75,724.5,970.98,723.94
2018,8,22,15,0,793.0,137.0,4.3,25.5,688.0,953.51,714.99
2018,8,22,15,15,777.0,133.5,4.3,25.5,645.5,927.22,698.84
2018,8,22,15,30,761.0,130.0,4.3,25.5,603.0,905.21,685.68
2018,8,22,15,45,742.5,124.5,4.4,24.55,556.5,868.24,664.98
2018,8,22,16,0,724.0,119.0,4.5,23.6,510.0,828.72,642.18
2018,8,22,16,15,699.0,112.5,4.5,22.8,460.0,780.05,611.38
2018,8,22,16,30,674.0,106.0,4.5,22.0,410.0,729.85,578.68
2018,8,22,16,45,639.5,99.0,4.5,21.25,359.0,670.15,537.73
2018,8,22,17,0,605.0,92.0,4.5,20.5,308.0,610.34,495.3
2018,8,22,17,15,555.5,83.5,4.4,19.6,257.0,538.21,440.78
2018,8,22,17,30,506.0,75.0,4.3,18.7,206.0,468.13,385.22
2018,8,22,17,45,435.5,63.5,4.25,17.75,158.0,384.28,316.1
2018,8,22,18,0,365.0,52.0,4.2,16.8,110.0,304.29,247.37
2018,8,22,18,15,261.5,37.5,4.05,16.2,71.0,213.86,165.81
2018,8,22,18,30,158.0,23.0,3.9,15.6,32.0,123.0,35.58
2018,8,22,18,45,79.0,11.5,3.8,15.05,16.0,42.67,0.0
2018,8,22,19,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,3.55,14.25,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,8,23,5,15,9.5,2.0,1.65,11.35,2.0,0.0,0.0
2018,8,23,5,30,19.0,4.0,1.9,12.0,4.0,0.0,0.0
2018,8,23,5,45,37.5,14.0,2.15,12.7,16.5,11.02,0.0
2018,8,23,6,0,56.0,24.0,2.4,13.4,29.0,18.21,8.72
2018,8,23,6,15,51.5,42.0,2.55,13.9,49.0,31.45,21.76
2018,8,23,6,30,47.0,60.0,2.7,14.4,69.0,44.41,33.7
2018,8,23,6,45,54.5,79.0,2.85,14.9,92.5,57.7,45.74
2018,8,23,7,0,62.0,98.0,3.0,15.4,116.0,70.81,57.38
2018,8,23,7,15,94.5,122.5,3.0,15.8,156.0,85.61,70.29
2018,8,23,7,30,127.0,147.0,3.0,16.2,196.0,101.15,83.58
2018,8,23,7,45,188.0,168.0,2.95,16.65,252.0,114.95,95.11
2018,8,23,8,0,249.0,189.0,2.9,17.1,308.0,124.14,102.5
2018,8,23,8,15,385.0,183.5,2.95,17.6,390.0,118.89,97.45
2018,8,23,8,30,521.0,178.0,3.0,18.1,472.0,117.31,95.6
2018,8,23,8,45,633.0,161.0,3.0,18.55,547.5,132.56,89.37
2018,8,23,9,0,745.0,144.0,3.0,19.0,623.0,181.68,111.63
2018,8,23,9,15,744.5,156.0,3.05,19.45,660.5,242.8,158.0
2018,8,23,9,30,744.0,168.0,3.1,19.9,698.0,303.66,208.95
2018,8,23,9,45,727.5,186.5,3.2,20.35,726.0,363.59,260.86
2018,8,23,10,0,711.0,205.0,3.3,20.8,754.0,421.07,310.13
2018,8,23,10,15,721.5,207.0,3.4,21.2,782.0,475.79,355.76
2018,8,23,10,30,732.0,209.0,3.5,21.6,810.0,530.5,400.21
2018,8,23,10,45,739.5,211.5,3.6,21.95,832.5,583.69,442.39
2018,8,23,11,0,747.0,214.0,3.7,22.3,855.0,636.06,482.82
2018,8,23,11,15,750.5,216.0,3.75,22.55,869.0,684.36,519.34
2018,8,23,11,30,754.0,218.0,3.8,22.8,883.0,730.95,553.76
2018,8,23,11,45,755.0,219.0,3.9,23.05,889.5,772.9,584.4
2018,8,23,12,0,756.0,220.0,4.0,23.3,896.0,812.45,612.83
2018,8,23,12,15,751.5,222.5,4.1,23.35,893.5,846.2,637.25
2018,8,23,12,30,747.0,225.0,4.2,23.4,891.0,876.82,659.27
2018,8,23,12,45,739.0,227.0,4.25,23.45,880.0,900.6,676.2
2018,8,23,13,0,731.0,229.0,4.3,23.5,869.0,920.8,690.62
2018,8,23,13,15,726.5,226.5,4.4,23.4,852.5,936.4,702.73
2018,8,23,13,30,722.0,224.0,4.5,23.3,836.0,948.34,712.32
2018,8,23,13,45,716.0,219.5,4.6,23.25,812.0,953.23,717.27
2018,8,23,14,0,710.0,215.0,4.7,23.2,788.0,954.37,719.84
2018,8,23,14,15,700.5,210.5,4.75,22.9,757.5,948.35,717.99
2018,8,23,14,30,691.0,206.0,4.8,22.6,727.0,938.68,713.78
2018,8,23,14,45,678.5,200.0,4.85,22.35,690.5,921.02,703.97
2018,8,23,15,0,666.0,194.0,4.9,22.1,654.0,899.98,691.85
2018,8,23,15,15,647.5,187.5,4.9,22.1,612.0,869.43,671.98
2018,8,23,15,30,629.0,181.0,4.9,22.1,570.0,836.04,650.04
2018,8,23,15,45,607.5,173.0,4.9,21.2,524.5,795.81,625.2
2018,8,23,16,0,586.0,165.0,4.9,20.3,479.0,745.72,592.59
2018,8,23,16,15,558.5,154.5,4.85,19.7,430.5,694.76,557.49
2018,8,23,16,30,531.0,144.0,4.8,19.1,382.0,643.03,520.81
2018,8,23,16,45,494.0,133.0,4.8,18.45,332.5,582.65,476.54
2018,8,23,17,0,457.0,122.0,4.8,17.8,283.0,523.1,431.48
2018,8,23,17,15,407.5,107.5,4.7,17.15,233.5,451.66,374.98
2018,8,23,17,30,358.0,93.0,4.6,16.5,184.0,383.19,318.89
2018,8,23,17,45,295.0,75.0,4.55,15.8,138.5,305.5,253.22
2018,8,23,18,0,232.0,57.0,4.5,15.1,93.0,233.32,190.11
2018,8,23,18,15,158.5,38.0,4.4,14.7,58.5,160.4,123.01
2018,8,23,18,30,85.0,19.0,4.3,14.3,24.0,80.84,6.79
2018,8,23,18,45,42.5,9.5,4.15,13.95,12.0,25.58,0.0
2018,8,23,19,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.95,13.45,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.85,13.15,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,8,24,5,15,7.0,1.5,1.85,11.0,1.5,0.0,0.0
2018,8,24,5,30,14.0,3.0,2.1,11.5,3.0,0.0,0.0
2018,8,24,5,45,44.0,14.5,2.35,12.0,17.5,11.41,0.0
2018,8,24,6,0,74.0,26.0,2.6,12.5,32.0,19.64,9.62
2018,8,24,6,15,70.0,43.0,2.7,12.95,52.0,32.14,22.41
2018,8,24,6,30,66.0,60.0,2.8,13.4,72.0,44.11,33.55
2018,8,24,6,45,38.0,78.5,2.9,13.85,86.0,57.15,45.44
2018,8,24,7,0,10.0,97.0,3.0,14.3,100.0,70.68,57.52
2018,8,24,7,15,7.0,109.0,2.95,14.8,111.5,79.63,65.29
2018,8,24,7,30,4.0,121.0,2.9,15.3,123.0,88.47,72.78
2018,8,24,7,45,9.5,143.0,2.8,15.8,147.5,103.71,85.68
2018,8,24,8,0,15.0,165.0,2.7,16.3,172.0,118.8,98.23
2018,8,24,8,15,25.0,190.5,2.65,16.85,204.0,135.96,112.33
2018,8,24,8,30,35.0,216.0,2.6,17.4,236.0,145.37,119.68
2018,8,24,8,45,48.5,243.0,2.55,18.0,273.0,165.2,128.56
2018,8,24,9,0,62.0,270.0,2.5,18.6,310.0,190.72,146.72
2018,8,24,9,15,119.0,296.5,2.5,19.1,379.0,222.23,168.3
2018,8,24,9,30,176.0,323.0,2.5,19.6,448.0,267.18,201.13
2018,8,24,9,45,347.5,297.5,2.55,20.15,560.0,320.53,238.11
2018,8,24,10,0,519.0,272.0,2.6,20.7,672.0,396.44,294.54
2018,8,24,10,15,616.0,245.0,2.65,21.15,737.0,459.12,343.44
2018,8,24,10,30,713.0,218.0,2.7,21.6,802.0,529.99,398.34
2018,8,24,10,45,723.0,219.0,2.8,22.1,824.5,582.58,439.31
2018,8,24,11,0,733.0,220.0,2.9,22.6,847.0,634.61,478.8
2018,8,24,11,15,739.0,220.5,3.0,22.95,862.0,682.78,514.82
2018,8,24,11,30,745.0,221.0,3.1,23.3,877.0,729.46,548.94
2018,8,24,11,45,749.0,220.5,3.2,23.65,884.0,772.04,579.53
2018,8,24,12,0,753.0,220.0,3.3,24.0,891.0,812.42,608.07
2018,8,24,12,15,746.0,223.5,3.4,24.15,887.5,844.86,631.04
2018,8,24,12,30,739.0,227.0,3.5,24.3,884.0,874.03,651.57
2018,8,24,12,45,728.0,231.0,3.6,24.45,872.5,896.71,667.5
2018,8,24,13,0,717.0,235.0,3.7,24.6,861.0,915.7,680.89
2018,8,24,13,15,713.0,232.0,3.8,24.6,844.5,931.01,692.48
2018,8,24,13,30,709.0,229.0,3.9,24.6,828.0,942.72,701.71
2018,8,24,13,45,703.0,225.0,4.0,24.55,804.5,947.89,706.68
2018,8,24,14,0,697.0,221.0,4.1,24.5,781.0,949.36,709.23
2018,8,24,14,15,687.0,216.0,4.15,24.3,750.5,942.24,706.25
2018,8,24,14,30,677.0,211.0,4.2,24.1,720.0,931.49,700.97
2018,8,24,14,45,663.5,205.5,4.25,23.9,683.5,913.28,690.68
2018,8,24,15,0,650.0,200.0,4.3,23.7,647.0,891.73,678.14
2018,8,24,15,15,631.5,192.5,4.3,23.7,604.5,860.24,657.9
2018,8,24,15,30,613.0,185.0,4.3,23.7,562.0,825.94,635.63
2018,8,24,15,45,590.5,177.0,4.35,22.9,516.5,777.02,604.76
2018,8,24,16,0,568.0,169.0,4.4,22.1,471.0,735.08,578.18
2018,8,24,16,15,539.0,158.5,4.35,21.45,422.5,683.23,542.73
2018,8,24,16,30,510.0,148.0,4.3,20.8,374.0,630.76,506.01
2018,8,24,16,45,472.0,135.5,4.3,20.1,324.0,568.52,460.85
2018,8,24,17,0,434.0,123.0,4.3,19.4,274.0,507.24,414.95
2018,8,24,17,15,385.5,108.0,4.2,18.6,225.5,436.87,359.92
2018,8,24,17,30,337.0,93.0,4.1,17.8,177.0,369.45,305.26
2018,8,24,17,45,275.5,74.5,4.0,17.0,132.5,293.13,241.17
2018,8,24,18,0,214.0,56.0,3.9,16.2,88.0,222.22,179.55
2018,8,24,18,15,144.0,36.5,3.8,15.65,54.5,138.83,104.34
2018,8,24,18,30,74.0,17.0,3.7,15.1,21.0,63.08,0.0
2018,8,24,18,45,37.0,8.5,3.6,14.55,10.5,22.47,0.0
2018,8,24,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,8,25,5,15,8.5,1.5,1.5,10.05,1.5,0.0,0.0
2018,8,25,5,30,17.0,3.0,1.7,10.7,3.0,0.0,0.0
2018,8,25,5,45,91.0,16.0,1.85,11.3,23.0,12.59,0.0
2018,8,25,6,0,165.0,29.0,2.0,11.9,43.0,21.93,11.07
2018,8,25,6,15,247.5,46.5,2.15,12.5,83.5,34.92,24.82
2018,8,25,6,30,330.0,64.0,2.3,13.1,124.0,47.75,36.79
2018,8,25,6,45,334.0,79.5,2.4,13.7,157.5,58.29,46.47
2018,8,25,7,0,338.0,95.0,2.5,14.3,191.0,68.39,55.48
2018,8,25,7,15,363.5,112.5,2.45,14.9,234.5,79.62,65.26
2018,8,25,7,30,389.0,130.0,2.4,15.5,278.0,90.43,74.43
2018,8,25,7,45,480.5,134.0,2.35,16.15,343.0,93.69,76.84
2018,8,25,8,0,572.0,138.0,2.3,16.8,408.0,97.14,79.36
2018,8,25,8,15,630.0,139.0,2.25,17.5,466.5,99.06,80.5
2018,8,25,8,30,688.0,140.0,2.2,18.2,525.0,99.02,79.97
2018,8,25,8,45,711.5,144.0,2.15,18.95,571.0,129.46,83.68
2018,8,25,9,0,735.0,148.0,2.1,19.7,617.0,186.6,115.16
2018,8,25,9,15,728.0,163.0,2.1,20.35,653.0,248.1,162.04
2018,8,25,9,30,721.0,178.0,2.1,21.0,689.0,308.58,212.3
2018,8,25,9,45,702.5,198.5,2.05,21.65,716.5,368.07,262.7
2018,8,25,10,0,684.0,219.0,2.0,22.3,744.0,424.88,309.93
2018,8,25,10,15,696.0,222.0,2.05,22.9,773.5,479.75,354.12
2018,8,25,10,30,708.0,225.0,2.1,23.5,803.0,534.87,397.2
2018,8,25,10,45,717.5,226.5,2.1,24.1,825.5,587.48,436.97
2018,8,25,11,0,727.0,228.0,2.1,24.7,848.0,639.49,475.01
2018,8,25,11,15,733.0,229.0,2.15,25.2,863.0,687.97,509.89
2018,8,25,11,30,739.0,230.0,2.2,25.7,878.0,734.96,542.83
2018,8,25,11,45,743.5,229.5,2.25,26.2,885.5,777.86,572.24
2018,8,25,12,0,748.0,229.0,2.3,26.7,893.0,818.6,599.61
2018,8,25,12,15,760.0,221.0,2.45,27.0,895.0,856.5,626.11
2018,8,25,12,30,772.0,213.0,2.6,27.3,897.0,891.92,650.74
2018,8,25,12,45,786.5,202.0,2.7,27.65,892.5,923.94,672.1
2018,8,25,13,0,801.0,191.0,2.8,28.0,888.0,943.18,684.56
2018,8,25,13,15,798.5,188.0,2.95,28.05,871.5,960.64,697.27
2018,8,25,13,30,796.0,185.0,3.1,28.1,855.0,974.36,707.67
2018,8,25,13,45,792.5,180.5,3.3,28.15,831.5,981.92,714.58
2018,8,25,14,0,789.0,176.0,3.5,28.2,808.0,985.59,719.1
2018,8,25,14,15,781.0,172.0,3.65,27.95,777.0,991.71,725.9
2018,8,25,14,30,773.0,168.0,3.8,27.7,746.0,983.72,723.5
2018,8,25,14,45,762.0,163.0,3.9,27.45,709.0,967.91,715.78
2018,8,25,15,0,751.0,158.0,4.0,27.2,672.0,948.51,705.72
2018,8,25,15,15,733.5,153.0,4.0,27.2,628.5,919.36,687.82
2018,8,25,15,30,716.0,148.0,4.0,27.2,585.0,887.17,667.83
2018,8,25,15,45,695.5,141.5,4.2,26.1,538.5,847.72,646.4
2018,8,25,16,0,675.0,135.0,4.4,25.0,492.0,805.9,622.61
2018,8,25,16,15,648.0,127.0,4.45,24.1,442.0,754.65,590.21
2018,8,25,16,30,621.0,119.0,4.5,23.2,392.0,702.07,556.05
2018,8,25,16,45,583.0,110.5,4.55,22.3,341.0,639.01,512.77
2018,8,25,17,0,545.0,102.0,4.6,21.4,290.0,576.16,467.55
2018,8,25,17,15,492.0,91.0,4.55,20.4,239.0,495.51,405.93
2018,8,25,17,30,439.0,80.0,4.5,19.4,188.0,424.77,349.39
2018,8,25,17,45,367.0,65.5,4.4,18.35,141.0,341.27,279.88
2018,8,25,18,0,295.0,51.0,4.3,17.3,94.0,264.25,213.09
2018,8,25,18,15,198.0,34.0,4.2,16.6,58.0,177.89,132.38
2018,8,25,18,30,101.0,17.0,4.1,15.9,22.0,84.11,0.0
2018,8,25,18,45,50.5,8.5,4.0,15.2,11.0,28.26,0.0
2018,8,25,19,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.55,13.6,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.35,13.15,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,8,26,5,15,8.0,1.0,2.2,10.4,1.0,0.0,0.0
2018,8,26,5,30,16.0,2.0,2.5,11.0,2.0,0.0,0.0
2018,8,26,5,45,125.0,15.5,2.8,11.6,25.0,12.2,0.0
2018,8,26,6,0,234.0,29.0,3.1,12.2,48.0,23.86,12.01
2018,8,26,6,15,332.5,41.5,3.2,12.75,90.0,33.92,23.85
2018,8,26,6,30,431.0,54.0,3.3,13.3,132.0,43.89,33.31
2018,8,26,6,45,452.5,67.5,3.35,13.85,173.0,53.85,42.47
2018,8,26,7,0,474.0,81.0,3.4,14.4,214.0,63.36,51.0
2018,8,26,7,15,505.5,93.0,3.35,14.95,261.0,71.46,58.05
2018,8,26,7,30,537.0,105.0,3.3,15.5,308.0,79.23,64.64
2018,8,26,7,45,633.5,102.0,3.2,16.1,375.0,77.27,62.56
2018,8,26,8,0,730.0,99.0,3.1,16.7,442.0,75.99,61.09
2018,8,26,8,15,755.0,103.5,3.05,17.35,492.0,78.56,62.93
2018,8,26,8,30,780.0,108.0,3.0,18.0,542.0,87.78,70.48
2018,8,26,8,45,799.5,111.0,2.9,18.65,588.5,122.04,75.06
2018,8,26,9,0,819.0,114.0,2.8,19.3,635.0,182.47,108.62
2018,8,26,9,15,838.0,115.0,2.85,19.95,678.0,243.52,154.63
2018,8,26,9,30,857.0,116.0,2.9,20.6,721.0,306.29,207.07
2018,8,26,9,45,873.5,115.0,2.9,21.2,758.0,370.85,262.35
2018,8,26,10,0,890.0,114.0,2.9,21.8,795.0,432.4,314.85
2018,8,26,10,15,900.0,114.0,3.0,22.35,825.0,492.19,365.07
2018,8,26,10,30,910.0,114.0,3.1,22.9,855.0,551.34,413.26
2018,8,26,10,45,918.0,113.5,3.2,23.45,878.0,608.12,458.16
2018,8,26,11,0,926.0,113.0,3.3,24.0,901.0,663.52,500.62
2018,8,26,11,15,930.5,113.5,3.4,24.35,916.5,715.83,540.0
2018,8,26,11,30,935.0,114.0,3.5,24.7,932.0,765.97,576.83
2018,8,26,11,45,938.5,113.0,3.6,25.05,939.0,811.71,609.6
2018,8,26,12,0,942.0,112.0,3.7,25.4,946.0,854.71,638.32
2018,8,26,12,15,938.5,113.0,3.8,25.6,943.0,890.79,662.55
2018,8,26,12,30,935.0,114.0,3.9,25.8,940.0,923.33,684.37
2018,8,26,12,45,929.5,116.0,4.0,25.95,929.5,951.38,703.33
2018,8,26,13,0,924.0,118.0,4.1,26.1,919.0,975.61,719.82
2018,8,26,13,15,920.0,116.5,4.2,26.05,901.0,993.98,733.09
2018,8,26,13,30,916.0,115.0,4.3,26.0,883.0,1008.34,743.88
2018,8,26,13,45,910.5,113.0,4.4,26.0,858.0,1016.69,750.7
2018,8,26,14,0,905.0,111.0,4.5,26.0,833.0,1020.92,754.99
2018,8,26,14,15,897.0,109.5,4.6,25.7,801.5,1019.13,756.47
2018,8,26,14,30,889.0,108.0,4.7,25.4,770.0,1013.31,755.68
2018,8,26,14,45,877.5,105.5,4.8,25.1,731.0,999.0,749.27
2018,8,26,15,0,866.0,103.0,4.9,24.8,692.0,980.88,740.35
2018,8,26,15,15,851.0,100.5,4.9,24.8,648.5,968.14,733.52
2018,8,26,15,30,836.0,98.0,4.9,24.8,605.0,939.19,715.52
2018,8,26,15,45,816.0,94.5,4.95,23.7,556.5,901.19,694.58
2018,8,26,16,0,796.0,91.0,5.0,22.6,508.0,860.48,671.21
2018,8,26,16,15,768.5,86.5,5.0,21.85,456.5,809.55,638.57
2018,8,26,16,30,741.0,82.0,5.0,21.1,405.0,757.01,603.9
2018,8,26,16,45,703.5,77.5,4.95,20.35,352.5,699.98,564.53
2018,8,26,17,0,666.0,73.0,4.9,19.6,300.0,638.48,520.34
2018,8,26,17,15,613.0,67.0,4.8,18.7,248.0,564.23,464.45
2018,8,26,17,30,560.0,61.0,4.7,17.8,196.0,492.35,406.98
2018,8,26,17,45,480.5,51.5,4.6,16.95,147.5,402.41,331.56
2018,8,26,18,0,401.0,42.0,4.5,16.1,99.0,318.92,258.24
2018,8,26,18,15,274.5,30.0,4.4,15.55,61.5,215.57,158.76
2018,8,26,18,30,148.0,18.0,4.3,15.0,24.0,85.28,0.0
2018,8,26,18,45,74.0,9.0,4.25,14.5,12.0,7.08,0.0
2018,8,26,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.15,13.8,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.05,13.45,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,3.95,13.25,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,3.85,12.95,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,3.75,12.85,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,27,5,15,6.5,1.0,2.65,12.5,1.0,0.0,0.0
2018,8,27,5,30,13.0,2.0,2.9,12.9,2.0,0.0,0.0
2018,8,27,5,45,114.5,15.5,3.15,13.3,24.0,12.2,0.0
2018,8,27,6,0,216.0,29.0,3.4,13.7,46.0,22.08,10.06
2018,8,27,6,15,313.0,41.0,3.5,14.2,86.0,33.44,23.22
2018,8,27,6,30,410.0,53.0,3.6,14.7,126.0,42.97,32.27
2018,8,27,6,45,304.0,72.5,3.65,15.15,136.5,53.28,41.73
2018,8,27,7,0,198.0,92.0,3.7,15.6,147.0,65.93,53.02
2018,8,27,7,15,256.0,109.0,3.65,16.15,195.5,77.58,63.17
2018,8,27,7,30,314.0,126.0,3.6,16.7,244.0,89.07,72.95
2018,8,27,7,45,409.5,131.0,3.5,17.2,308.0,90.64,73.94
2018,8,27,8,0,505.0,136.0,3.4,17.7,372.0,94.67,77.02
2018,8,27,8,15,607.5,127.0,3.4,18.2,442.0,90.76,73.24
2018,8,27,8,30,710.0,118.0,3.4,18.7,512.0,85.7,68.51
2018,8,27,8,45,741.5,118.0,3.35,19.25,560.0,118.24,72.58
2018,8,27,9,0,773.0,118.0,3.3,19.8,608.0,181.2,109.24
2018,8,27,9,15,775.5,127.0,3.3,20.25,645.5,241.89,156.08
2018,8,27,9,30,778.0,136.0,3.3,20.7,683.0,302.44,207.31
2018,8,27,9,45,773.5,147.0,3.35,21.15,714.0,361.87,258.92
2018,8,27,10,0,769.0,158.0,3.4,21.6,745.0,419.91,308.77
2018,8,27,10,15,781.0,158.5,3.45,22.0,774.0,475.87,355.64
2018,8,27,10,30,793.0,159.0,3.5,22.4,803.0,531.77,401.16
2018,8,27,10,45,803.0,158.0,3.6,22.75,825.0,585.06,443.66
2018,8,27,11,0,813.0,157.0,3.7,23.1,847.0,637.48,484.34
2018,8,27,11,15,819.0,157.5,3.75,23.4,862.0,687.38,522.04
2018,8,27,11,30,825.0,158.0,3.8,23.7,877.0,735.54,557.58
2018,8,27,11,45,829.5,156.5,3.9,23.95,884.0,778.89,589.31
2018,8,27,12,0,834.0,155.0,4.0,24.2,891.0,819.83,618.81
2018,8,27,12,15,833.5,154.5,4.05,24.35,889.0,854.91,642.78
2018,8,27,12,30,833.0,154.0,4.1,24.5,887.0,886.86,664.43
2018,8,27,12,45,830.5,153.0,4.2,24.65,877.5,913.25,682.55
2018,8,27,13,0,828.0,152.0,4.3,24.8,868.0,936.09,698.34
2018,8,27,13,15,824.0,150.5,4.35,24.7,851.0,953.38,710.91
2018,8,27,13,30,820.0,149.0,4.4,24.6,834.0,966.88,721.1
2018,8,27,13,45,814.0,147.0,4.45,24.55,810.0,974.09,727.07
2018,8,27,14,0,808.0,145.0,4.5,24.5,786.0,977.41,730.54
2018,8,27,14,15,799.5,141.5,4.55,24.25,755.0,972.82,729.65
2018,8,27,14,30,791.0,138.0,4.6,24.0,724.0,964.37,726.33
2018,8,27,14,45,780.0,134.0,4.65,23.75,687.0,949.17,718.51
2018,8,27,15,0,769.0,130.0,4.7,23.5,650.0,930.36,708.28
2018,8,27,15,15,752.0,126.5,4.7,23.5,608.0,902.82,690.92
2018,8,27,15,30,735.0,123.0,4.7,23.5,566.0,879.33,676.44
2018,8,27,15,45,715.5,117.5,4.7,22.65,520.0,841.37,653.79
2018,8,27,16,0,696.0,112.0,4.7,21.8,474.0,801.05,629.07
2018,8,27,16,15,670.5,105.0,4.65,21.15,425.0,751.56,596.29
2018,8,27,16,30,645.0,98.0,4.6,20.5,376.0,700.72,561.76
2018,8,27,16,45,609.0,90.5,4.55,19.85,326.0,639.74,518.5
2018,8,27,17,0,573.0,83.0,4.5,19.2,276.0,578.98,473.98
2018,8,27,17,15,521.0,75.0,4.4,18.45,227.0,506.53,417.94
2018,8,27,17,30,469.0,67.0,4.3,17.7,178.0,436.54,360.96
2018,8,27,17,45,394.0,55.5,4.2,16.95,133.0,351.3,289.01
2018,8,27,18,0,319.0,44.0,4.1,16.2,88.0,270.39,217.94
2018,8,27,18,15,211.5,30.0,4.0,15.75,54.0,181.17,128.97
2018,8,27,18,30,104.0,16.0,3.9,15.3,20.0,62.59,0.0
2018,8,27,18,45,52.0,8.0,3.8,14.8,10.0,0.0,0.0
2018,8,27,19,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.6,14.15,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.45,13.8,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,8,28,5,15,5.0,1.0,1.75,12.0,1.0,0.0,0.0
2018,8,28,5,30,10.0,2.0,2.1,12.5,2.0,0.0,0.0
2018,8,28,5,45,87.0,14.5,2.4,13.0,20.5,11.41,0.0
2018,8,28,6,0,164.0,27.0,2.7,13.5,39.0,20.46,8.32
2018,8,28,6,15,166.0,35.5,2.8,13.95,56.0,26.67,17.36
2018,8,28,6,30,168.0,44.0,2.9,14.4,73.0,32.63,23.19
2018,8,28,6,45,124.5,48.0,3.0,14.85,73.5,36.07,26.51
2018,8,28,7,0,81.0,52.0,3.1,15.3,74.0,40.11,30.19
2018,8,28,7,15,40.5,66.0,3.1,15.7,77.0,50.64,39.49
2018,8,28,7,30,0.0,80.0,3.1,16.1,80.0,60.86,48.36
2018,8,28,7,45,0.0,91.0,3.1,16.5,91.0,69.02,55.29
2018,8,28,8,0,0.0,102.0,3.1,16.9,102.0,77.13,62.06
2018,8,28,8,15,1.0,126.5,3.1,17.45,127.0,94.4,76.62
2018,8,28,8,30,2.0,151.0,3.1,18.0,152.0,111.34,90.67
2018,8,28,8,45,19.5,191.5,3.15,18.55,203.5,140.28,109.08
2018,8,28,9,0,37.0,232.0,3.2,19.1,255.0,166.43,128.41
2018,8,28,9,15,37.5,253.0,3.25,19.6,278.0,186.08,143.38
2018,8,28,9,30,38.0,274.0,3.3,20.1,301.0,206.31,158.92
2018,8,28,9,45,28.0,265.5,3.35,20.55,286.0,203.91,157.03
2018,8,28,10,0,18.0,257.0,3.4,21.0,271.0,200.28,154.1
2018,8,28,10,15,26.5,288.0,3.5,21.35,309.0,229.68,176.63
2018,8,28,10,30,35.0,319.0,3.6,21.7,347.0,262.01,201.25
2018,8,28,10,45,71.0,354.0,3.7,22.05,413.0,314.68,241.37
2018,8,28,11,0,107.0,389.0,3.8,22.4,479.0,378.76,289.76
2018,8,28,11,15,257.0,358.5,3.9,22.65,580.5,473.44,362.45
2018,8,28,11,30,407.0,328.0,4.0,22.9,682.0,584.39,446.12
2018,8,28,11,45,659.5,218.0,4.05,23.1,796.0,711.86,542.65
2018,8,28,12,0,912.0,108.0,4.1,23.3,910.0,832.11,630.61
2018,8,28,12,15,912.0,107.5,4.15,23.4,908.5,868.46,655.0
2018,8,28,12,30,912.0,107.0,4.2,23.5,907.0,901.55,677.61
2018,8,28,12,45,909.5,107.0,4.25,23.55,897.5,929.47,696.82
2018,8,28,13,0,907.0,107.0,4.3,23.6,888.0,953.73,713.62
2018,8,28,13,15,905.0,105.5,4.35,23.6,871.5,973.22,727.43
2018,8,28,13,30,903.0,104.0,4.4,23.6,855.0,988.85,738.78
2018,8,28,13,45,899.5,102.0,4.45,23.55,831.5,998.55,746.45
2018,8,28,14,0,896.0,100.0,4.5,23.5,808.0,1004.24,751.6
2018,8,28,14,15,890.5,97.5,4.5,23.35,777.5,1003.38,752.57
2018,8,28,14,30,885.0,95.0,4.5,23.2,747.0,998.51,751.03
2018,8,28,14,45,876.0,92.5,4.55,23.0,710.0,986.21,745.21
2018,8,28,15,0,867.0,90.0,4.6,22.8,673.0,970.11,736.91
2018,8,28,15,15,853.0,88.0,4.6,22.8,630.5,946.08,722.21
2018,8,28,15,30,839.0,86.0,4.6,22.8,588.0,918.73,705.25
2018,8,28,15,45,823.0,82.0,4.55,22.05,541.5,894.94,692.45
2018,8,28,16,0,807.0,78.0,4.5,21.3,495.0,856.87,669.28
2018,8,28,16,15,785.0,74.5,4.45,20.75,446.0,811.55,639.98
2018,8,28,16,30,763.0,71.0,4.4,20.2,397.0,764.32,608.64
2018,8,28,16,45,730.5,66.0,4.35,19.65,345.0,705.05,567.37
2018,8,28,17,0,698.0,61.0,4.3,19.1,293.0,645.39,524.42
2018,8,28,17,15,647.5,56.0,4.2,18.4,241.5,572.47,469.48
2018,8,28,17,30,597.0,51.0,4.1,17.7,190.0,506.67,417.3
2018,8,28,17,45,517.5,44.0,4.0,17.0,142.5,418.24,342.85
2018,8,28,18,0,438.0,37.0,3.9,16.3,95.0,336.24,269.92
2018,8,28,18,15,300.5,27.0,3.75,15.85,58.5,224.98,154.73
2018,8,28,18,30,163.0,17.0,3.6,15.4,22.0,91.78,0.0
2018,8,28,18,45,81.5,8.5,3.4,14.95,11.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,29,5,15,9.5,1.5,1.35,12.1,1.0,0.0,0.0
2018,8,29,5,30,19.0,3.0,1.5,12.7,2.0,0.0,0.0
2018,8,29,5,45,128.0,14.0,1.65,13.3,22.0,11.02,0.0
2018,8,29,6,0,237.0,25.0,1.8,13.9,42.0,20.58,7.65
2018,8,29,6,15,362.0,34.5,1.9,14.5,85.0,28.38,18.73
2018,8,29,6,30,487.0,44.0,2.0,15.1,128.0,36.36,26.38
2018,8,29,6,45,555.0,51.0,2.15,15.7,178.0,42.04,31.69
2018,8,29,7,0,623.0,58.0,2.3,16.3,228.0,47.77,36.84
2018,8,29,7,15,667.5,63.5,2.25,16.8,280.0,56.42,44.41
2018,8,29,7,30,712.0,69.0,2.2,17.3,332.0,61.03,48.28
2018,8,29,7,45,742.0,73.0,2.2,17.85,383.0,64.22,50.81
2018,8,29,8,0,772.0,77.0,2.2,18.4,434.0,67.37,53.24
2018,8,29,8,15,795.0,80.0,2.2,18.9,483.5,69.61,54.87
2018,8,29,8,30,818.0,83.0,2.2,19.4,533.0,71.8,56.45
2018,8,29,8,45,836.0,86.0,2.25,19.95,579.5,120.24,70.17
2018,8,29,9,0,854.0,89.0,2.3,20.5,626.0,181.91,105.69
2018,8,29,9,15,868.5,90.5,2.35,21.05,667.5,243.58,153.01
2018,8,29,9,30,883.0,92.0,2.4,21.6,709.0,306.22,205.85
2018,8,29,9,45,895.5,93.0,2.5,22.15,745.5,368.58,259.75
2018,8,29,10,0,908.0,94.0,2.6,22.7,782.0,431.14,313.19
2018,8,29,10,15,916.0,94.5,2.7,23.1,811.0,491.24,363.7
2018,8,29,10,30,924.0,95.0,2.8,23.5,840.0,550.46,411.97
2018,8,29,10,45,930.5,95.5,2.9,23.95,863.0,607.71,457.16
2018,8,29,11,0,937.0,96.0,3.0,24.4,886.0,663.42,499.79
2018,8,29,11,15,941.0,96.0,3.15,24.65,900.5,715.25,539.06
2018,8,29,11,30,945.0,96.0,3.3,24.9,915.0,764.8,575.79
2018,8,29,11,45,947.5,96.0,3.45,25.15,922.0,810.72,608.25
2018,8,29,12,0,950.0,96.0,3.6,25.4,929.0,853.79,637.49
2018,8,29,12,15,947.5,97.5,3.75,25.5,927.0,891.08,663.06
2018,8,29,12,30,945.0,99.0,3.9,25.6,925.0,924.87,686.27
2018,8,29,12,45,939.0,101.5,4.0,25.7,914.5,952.86,705.35
2018,8,29,13,0,933.0,104.0,4.1,25.8,904.0,976.98,721.94
2018,8,29,13,15,931.0,102.0,4.2,25.75,887.0,996.41,735.95
2018,8,29,13,30,929.0,100.0,4.3,25.7,870.0,1011.84,747.48
2018,8,29,13,45,924.0,99.0,4.45,25.65,845.5,1021.33,755.53
2018,8,29,14,0,919.0,98.0,4.6,25.6,821.0,1026.71,761.16
2018,8,29,14,15,911.5,96.0,4.65,25.35,789.0,1024.4,761.97
2018,8,29,14,30,904.0,94.0,4.7,25.1,757.0,1018.0,760.23
2018,8,29,14,45,894.5,92.0,4.8,24.8,719.5,1005.61,755.18
2018,8,29,15,0,885.0,90.0,4.9,24.5,682.0,989.35,747.58
2018,8,29,15,15,870.5,88.0,4.9,24.5,638.5,964.53,732.45
2018,8,29,15,30,856.0,86.0,4.9,24.5,595.0,936.33,715.02
2018,8,29,15,45,837.0,83.0,4.95,23.6,547.0,910.57,702.12
2018,8,29,16,0,818.0,80.0,5.0,22.7,499.0,870.57,678.76
2018,8,29,16,15,791.0,76.5,4.95,22.1,447.5,820.39,646.11
2018,8,29,16,30,764.0,73.0,4.9,21.5,396.0,768.56,611.49
2018,8,29,16,45,724.0,69.0,4.85,20.9,342.5,704.18,566.4
2018,8,29,17,0,684.0,65.0,4.8,20.3,289.0,639.87,519.8
2018,8,29,17,15,608.5,59.5,4.65,19.65,232.5,553.42,453.71
2018,8,29,17,30,533.0,54.0,4.5,19.0,176.0,466.91,384.07
2018,8,29,17,45,375.5,41.5,4.35,18.35,116.5,324.33,265.45
2018,8,29,18,0,218.0,29.0,4.2,17.7,57.0,196.49,155.96
2018,8,29,18,15,140.5,18.5,3.95,17.25,33.5,120.19,75.84
2018,8,29,18,30,63.0,8.0,3.7,16.8,10.0,36.61,0.0
2018,8,29,18,45,31.5,4.0,3.45,16.35,5.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,3.0,15.65,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,8,30,5,15,3.0,0.5,1.05,13.9,0.5,0.0,0.0
2018,8,30,5,30,6.0,1.0,1.2,14.3,1.0,0.0,0.0
2018,8,30,5,45,6.0,3.5,1.35,14.7,3.5,2.75,0.0
2018,8,30,6,0,6.0,6.0,1.5,15.1,6.0,4.71,0.0
2018,8,30,6,15,3.0,9.0,1.65,15.55,9.0,7.06,0.38
2018,8,30,6,30,0.0,12.0,1.8,16.0,12.0,9.1,2.35
2018,8,30,6,45,0.0,17.0,1.9,16.4,17.0,12.91,5.82
2018,8,30,7,0,0.0,22.0,2.0,16.8,22.0,16.73,9.26
2018,8,30,7,15,0.0,27.5,1.9,17.05,27.5,20.95,13.01
2018,8,30,7,30,0.0,33.0,1.8,17.3,33.0,25.18,16.71
2018,8,30,7,45,0.5,46.0,1.75,17.5,46.0,35.19,25.46
2018,8,30,8,0,1.0,59.0,1.7,17.7,59.0,45.24,34.14
2018,8,30,8,15,5.0,96.0,1.65,18.1,98.5,73.38,58.34
2018,8,30,8,30,9.0,133.0,1.6,18.5,138.0,99.45,80.32
2018,8,30,8,45,6.5,127.0,1.6,18.9,131.0,96.28,73.52
2018,8,30,9,0,4.0,121.0,1.6,19.3,124.0,92.63,70.25
2018,8,30,9,15,6.5,157.5,1.65,19.75,162.0,120.04,91.89
