Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,9,0,840.0,72.0,0.9,18.5,458.0,256.58,170.88
2018,10,19,9,15,857.0,74.5,1.0,19.4,496.5,320.46,226.09
2018,10,19,9,30,874.0,77.0,1.1,20.3,535.0,386.25,282.35
2018,10,19,9,45,885.5,79.0,1.25,21.2,567.0,448.44,334.71
2018,10,19,10,0,897.0,81.0,1.4,22.1,599.0,510.47,385.2
2018,10,19,10,15,906.0,82.0,1.45,22.9,624.5,569.81,431.56
2018,10,19,10,30,915.0,83.0,1.5,23.7,650.0,628.14,475.41
2018,10,19,10,45,920.5,84.0,1.55,24.55,668.0,682.95,515.09
2018,10,19,11,0,926.0,85.0,1.6,25.4,686.0,735.9,552.1
2018,10,19,11,15,929.0,85.5,1.55,25.85,696.0,784.37,583.8
2018,10,19,11,30,932.0,86.0,1.5,26.3,706.0,830.26,612.13
2018,10,19,11,45,932.5,86.0,1.5,26.8,708.0,870.78,636.93
2018,10,19,12,0,933.0,86.0,1.5,27.3,710.0,908.13,659.45
2018,10,19,12,15,930.0,86.0,1.45,27.5,703.5,939.03,677.8
2018,10,19,12,30,927.0,86.0,1.4,27.7,697.0,966.26,693.77
2018,10,19,12,45,920.5,86.5,1.35,27.95,682.5,986.99,705.49
2018,10,19,13,0,914.0,87.0,1.3,28.2,668.0,1003.78,714.85
2018,10,19,13,15,907.0,86.0,1.3,28.2,646.5,1014.31,721.99
2018,10,19,13,30,900.0,85.0,1.3,28.2,625.0,1020.81,726.9
2018,10,19,13,45,889.5,83.5,1.25,28.25,596.0,1019.17,725.97
2018,10,19,14,0,879.0,82.0,1.2,28.3,567.0,1013.55,722.83
2018,10,19,14,15,864.5,79.5,1.15,28.15,531.5,1011.24,722.5
2018,10,19,14,30,850.0,77.0,1.1,28.0,496.0,992.48,711.98
2018,10,19,14,45,829.5,74.0,1.1,27.85,455.0,963.36,696.03
2018,10,19,15,0,809.0,71.0,1.1,27.7,414.0,930.95,677.86
2018,10,19,15,15,779.5,68.0,1.1,27.7,369.0,886.7,651.22
2018,10,19,15,30,750.0,65.0,1.1,27.7,324.0,840.03,622.31
2018,10,19,15,45,707.5,60.5,0.9,26.75,276.0,777.22,580.85
2018,10,19,16,0,665.0,56.0,0.7,25.8,228.0,713.39,536.93
2018,10,19,16,15,599.0,49.5,0.8,24.75,180.0,634.88,484.07
2018,10,19,16,30,533.0,43.0,0.9,23.7,132.0,550.92,422.77
2018,10,19,16,45,412.5,34.5,1.0,22.65,89.5,423.84,322.82
2018,10,19,17,0,292.0,26.0,1.1,21.6,47.0,294.15,165.51
2018,10,19,17,15,157.0,14.5,1.15,20.8,24.5,123.59,0.0
2018,10,19,17,30,22.0,3.0,1.2,20.0,2.0,0.0,0.0
2018,10,19,17,45,11.0,1.5,1.25,19.25,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.3,18.05,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.25,17.1,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,20,6,15,62.0,6.5,1.15,10.6,8.0,0.0,0.0
2018,10,20,6,30,124.0,13.0,1.2,11.1,16.0,10.23,0.0
2018,10,20,6,45,271.0,24.0,1.2,11.6,50.0,19.88,5.98
2018,10,20,7,0,418.0,35.0,1.2,12.1,84.0,29.15,19.47
2018,10,20,7,15,506.5,42.5,1.25,12.75,129.5,35.36,25.7
2018,10,20,7,30,595.0,50.0,1.3,13.4,175.0,41.71,31.66
2018,10,20,7,45,650.0,55.5,1.35,14.0,223.5,46.27,35.85
2018,10,20,8,0,705.0,61.0,1.4,14.6,272.0,55.05,43.62
2018,10,20,8,15,741.5,64.5,1.25,15.45,318.5,74.12,46.17
2018,10,20,8,30,778.0,68.0,1.1,16.3,365.0,132.57,74.75
2018,10,20,8,45,804.0,71.0,0.95,17.15,408.5,193.4,119.29
2018,10,20,9,0,830.0,74.0,0.8,18.0,452.0,257.11,172.02
2018,10,20,9,15,848.5,75.5,0.7,19.05,490.0,319.91,225.67
2018,10,20,9,30,867.0,77.0,0.6,20.1,528.0,384.72,279.86
2018,10,20,9,45,880.5,78.5,0.5,21.1,560.5,446.8,330.06
2018,10,20,10,0,894.0,80.0,0.4,22.1,593.0,508.95,377.81
2018,10,20,10,15,903.0,81.0,0.5,22.95,618.0,568.03,423.19
2018,10,20,10,30,912.0,82.0,0.6,23.8,643.0,626.1,466.22
2018,10,20,10,45,918.5,83.0,0.65,24.6,661.5,681.31,505.28
2018,10,20,11,0,925.0,84.0,0.7,25.4,680.0,734.74,541.81
2018,10,20,11,15,928.5,84.0,0.85,26.05,690.0,782.92,574.39
2018,10,20,11,30,932.0,84.0,1.0,26.7,700.0,828.54,604.02
2018,10,20,11,45,933.5,84.0,1.1,27.3,702.5,869.76,629.99
2018,10,20,12,0,935.0,84.0,1.2,27.9,705.0,907.89,653.85
2018,10,20,12,15,933.5,83.5,1.3,28.1,699.0,939.51,674.57
2018,10,20,12,30,932.0,83.0,1.4,28.3,693.0,967.53,693.14
2018,10,20,12,45,928.0,83.0,1.5,28.45,679.5,990.05,708.51
2018,10,20,13,0,924.0,83.0,1.6,28.6,666.0,1008.71,721.64
2018,10,20,13,15,917.5,81.5,1.65,28.6,644.0,1019.14,729.53
2018,10,20,13,30,911.0,80.0,1.7,28.6,622.0,1025.51,735.14
2018,10,20,13,45,901.0,78.5,1.8,28.6,593.5,1024.31,736.92
2018,10,20,14,0,891.0,77.0,1.9,28.6,565.0,1019.11,736.36
2018,10,20,14,15,876.5,75.0,1.95,28.35,529.5,1004.78,730.18
2018,10,20,14,30,862.0,73.0,2.0,28.1,494.0,986.72,721.71
2018,10,20,14,45,842.0,70.5,2.05,27.9,453.0,970.9,714.51
2018,10,20,15,0,822.0,68.0,2.1,27.7,412.0,939.5,696.89
2018,10,20,15,15,792.5,65.0,2.1,27.7,366.5,895.07,669.17
2018,10,20,15,30,763.0,62.0,2.1,27.7,321.0,848.23,639.11
2018,10,20,15,45,720.5,57.5,1.8,26.5,273.0,785.21,596.97
2018,10,20,16,0,678.0,53.0,1.5,25.3,225.0,721.23,552.17
2018,10,20,16,15,611.0,47.5,1.45,23.95,177.5,634.02,490.4
2018,10,20,16,30,544.0,42.0,1.4,22.6,130.0,558.74,433.03
2018,10,20,16,45,428.5,33.5,1.35,21.2,88.0,435.45,332.72
2018,10,20,17,0,313.0,25.0,1.3,19.8,46.0,306.12,149.87
2018,10,20,17,15,167.0,14.0,1.4,19.1,24.0,130.28,0.0
2018,10,20,17,30,21.0,3.0,1.5,18.4,2.0,0.0,0.0
2018,10,20,17,45,10.5,1.5,1.6,17.65,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,10,21,6,15,64.0,6.5,1.2,9.3,7.5,0.0,0.0
2018,10,21,6,30,128.0,13.0,1.3,9.8,15.0,10.23,0.0
2018,10,21,6,45,266.5,23.5,1.45,10.35,47.5,19.49,4.35
2018,10,21,7,0,405.0,34.0,1.6,10.9,80.0,28.29,18.7
2018,10,21,7,15,505.5,41.0,1.7,11.5,126.5,34.18,24.73
2018,10,21,7,30,606.0,48.0,1.8,12.1,173.0,40.26,30.51
2018,10,21,7,45,667.5,52.0,1.9,12.75,222.5,47.45,37.06
2018,10,21,8,0,729.0,56.0,2.0,13.4,272.0,51.36,40.52
2018,10,21,8,15,764.5,59.5,1.95,14.05,318.5,72.11,43.73
2018,10,21,8,30,800.0,63.0,1.9,14.7,365.0,131.86,73.69
2018,10,21,8,45,824.0,66.0,1.85,15.35,408.5,193.65,119.94
2018,10,21,9,0,848.0,69.0,1.8,16.0,452.0,258.03,174.67
2018,10,21,9,15,861.0,72.0,1.7,16.7,489.0,323.12,232.09
2018,10,21,9,30,874.0,75.0,1.6,17.4,526.0,386.35,287.38
2018,10,21,9,45,880.5,79.0,1.55,18.05,557.0,448.09,340.1
2018,10,21,10,0,887.0,83.0,1.5,18.7,588.0,509.16,390.22
2018,10,21,10,15,895.5,85.0,1.45,19.35,613.5,568.52,436.94
2018,10,21,10,30,904.0,87.0,1.4,20.0,639.0,626.87,480.95
2018,10,21,10,45,910.0,88.0,1.35,20.6,657.0,681.38,520.55
2018,10,21,11,0,916.0,89.0,1.3,21.2,675.0,734.08,557.37
2018,10,21,11,15,919.0,89.5,1.35,21.7,685.0,782.02,589.98
2018,10,21,11,30,922.0,90.0,1.4,22.2,695.0,827.41,619.32
2018,10,21,11,45,922.5,90.0,1.5,22.75,697.0,867.47,645.3
2018,10,21,12,0,923.0,90.0,1.6,23.3,699.0,904.39,669.11
2018,10,21,12,15,920.0,90.0,1.7,23.7,692.5,934.9,689.06
2018,10,21,12,30,917.0,90.0,1.8,24.1,686.0,961.78,706.73
2018,10,21,12,45,910.0,90.0,1.9,24.5,671.0,981.16,719.64
2018,10,21,13,0,903.0,90.0,2.0,24.9,656.0,996.59,730.18
2018,10,21,13,15,895.5,89.0,2.2,25.05,634.0,1006.38,739.14
2018,10,21,13,30,888.0,88.0,2.4,25.2,612.0,1012.2,745.64
2018,10,21,13,45,877.0,86.0,2.55,25.35,583.0,1009.3,746.02
2018,10,21,14,0,866.0,84.0,2.7,25.5,554.0,1015.1,752.3
2018,10,21,14,15,851.0,82.0,2.85,25.25,519.0,1000.26,746.13
2018,10,21,14,30,836.0,80.0,3.0,25.0,484.0,981.64,737.54
2018,10,21,14,45,815.0,76.5,3.15,24.75,443.0,951.43,720.91
2018,10,21,15,0,794.0,73.0,3.3,24.5,402.0,917.98,701.68
2018,10,21,15,15,762.5,70.0,3.3,24.5,357.0,871.92,671.41
2018,10,21,15,30,731.0,67.0,3.3,24.5,312.0,823.52,638.69
2018,10,21,15,45,686.0,62.0,3.45,23.25,264.5,758.07,596.03
2018,10,21,16,0,641.0,57.0,3.6,22.0,217.0,700.5,556.5
2018,10,21,16,15,570.5,50.5,3.6,20.8,170.0,611.11,489.16
2018,10,21,16,30,500.0,44.0,3.6,19.6,123.0,524.12,419.37
2018,10,21,16,45,372.0,34.5,3.55,18.45,81.5,391.0,305.65
2018,10,21,17,0,244.0,25.0,3.5,17.3,40.0,250.09,97.65
2018,10,21,17,15,122.0,12.5,3.5,16.5,20.0,96.92,0.0
2018,10,21,17,30,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,3.35,13.7,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,10,22,6,15,35.0,4.5,1.65,9.4,5.0,0.0,0.0
2018,10,22,6,30,70.0,9.0,1.9,10.0,10.0,7.08,0.0
2018,10,22,6,45,226.5,21.5,2.15,10.55,43.0,17.7,1.72
2018,10,22,7,0,383.0,34.0,2.4,11.1,76.0,28.23,18.48
2018,10,22,7,15,498.0,40.0,2.5,11.65,123.5,33.35,23.92
2018,10,22,7,30,613.0,46.0,2.6,12.2,171.0,42.04,32.04
2018,10,22,7,45,668.5,51.0,2.75,12.7,219.0,46.64,36.32
2018,10,22,8,0,724.0,56.0,2.9,13.2,267.0,51.3,40.49
2018,10,22,8,15,761.0,59.5,2.9,13.75,314.0,73.07,44.05
2018,10,22,8,30,798.0,63.0,2.9,14.3,361.0,132.74,74.54
2018,10,22,8,45,824.0,65.0,2.9,14.8,404.5,193.86,120.71
2018,10,22,9,0,850.0,67.0,2.9,15.3,448.0,260.21,177.64
2018,10,22,9,15,865.5,69.5,2.9,15.85,485.5,323.19,234.26
2018,10,22,9,30,881.0,72.0,2.9,16.4,523.0,387.03,291.3
2018,10,22,9,45,891.0,75.0,2.85,16.95,555.0,449.63,345.99
2018,10,22,10,0,901.0,78.0,2.8,17.5,587.0,511.93,398.53
2018,10,22,10,15,910.0,79.0,2.85,18.05,612.0,571.22,447.18
2018,10,22,10,30,919.0,80.0,2.9,18.6,637.0,629.49,493.38
2018,10,22,10,45,925.0,80.5,2.95,19.1,655.0,684.05,535.46
2018,10,22,11,0,931.0,81.0,3.0,19.6,673.0,736.75,574.94
2018,10,22,11,15,934.0,81.5,3.1,19.95,683.0,785.13,609.52
2018,10,22,11,30,937.0,82.0,3.2,20.3,693.0,830.93,641.07
2018,10,22,11,45,938.0,82.0,3.25,20.65,695.0,871.75,668.62
2018,10,22,12,0,939.0,82.0,3.3,21.0,697.0,909.42,693.86
2018,10,22,12,15,937.5,81.5,3.4,21.2,691.0,940.98,715.57
2018,10,22,12,30,936.0,81.0,3.5,21.4,685.0,968.94,734.9
2018,10,22,12,45,932.0,80.0,3.6,21.6,670.5,990.21,749.8
2018,10,22,13,0,928.0,79.0,3.7,21.8,656.0,1007.55,762.23
2018,10,22,13,15,921.0,78.5,3.8,21.7,634.5,1018.59,771.47
2018,10,22,13,30,914.0,78.0,3.9,21.6,613.0,1025.6,778.22
2018,10,22,13,45,903.0,76.0,4.0,21.55,583.5,1022.64,778.26
2018,10,22,14,0,892.0,74.0,4.1,21.5,554.0,1015.65,775.75
2018,10,22,14,15,876.0,72.5,4.2,21.1,518.5,1000.34,768.68
2018,10,22,14,30,860.0,71.0,4.3,20.7,483.0,981.36,759.09
2018,10,22,14,45,839.0,68.0,4.4,20.35,441.5,963.72,750.16
2018,10,22,15,0,818.0,65.0,4.5,20.0,400.0,930.65,730.45
2018,10,22,15,15,787.5,62.5,4.5,20.0,355.0,886.02,700.13
2018,10,22,15,30,757.0,60.0,4.5,20.0,310.0,839.05,667.29
2018,10,22,15,45,712.5,55.5,4.6,18.75,262.5,774.37,623.63
2018,10,22,16,0,668.0,51.0,4.7,17.5,215.0,708.9,576.61
2018,10,22,16,15,598.0,45.5,4.55,16.7,168.0,619.53,505.75
2018,10,22,16,30,528.0,40.0,4.4,15.9,121.0,542.49,440.46
2018,10,22,16,45,397.5,31.5,4.25,15.1,79.5,408.3,321.01
2018,10,22,17,0,267.0,23.0,4.1,14.3,38.0,263.67,64.92
2018,10,22,17,15,133.5,11.5,3.95,13.75,19.0,104.31,0.0
2018,10,22,17,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,3.65,12.65,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.75,10.25,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,23,6,15,34.5,4.0,1.45,9.25,4.5,0.0,0.0
2018,10,23,6,30,69.0,8.0,1.5,9.8,9.0,6.29,0.0
2018,10,23,6,45,240.0,20.5,1.6,10.4,43.0,16.92,0.0
2018,10,23,7,0,411.0,33.0,1.7,11.0,77.0,27.56,17.78
2018,10,23,7,15,425.5,43.5,1.85,11.6,109.5,35.74,26.01
2018,10,23,7,30,440.0,54.0,2.0,12.2,142.0,43.62,33.42
2018,10,23,7,45,489.5,64.5,2.2,12.8,186.0,51.56,40.7
2018,10,23,8,0,539.0,75.0,2.4,13.4,230.0,59.35,47.65
2018,10,23,8,15,455.5,100.0,2.4,13.75,246.5,85.95,59.83
2018,10,23,8,30,372.0,125.0,2.4,14.1,263.0,129.75,89.29
2018,10,23,8,45,388.5,141.0,2.4,14.5,300.0,173.86,123.44
2018,10,23,9,0,405.0,157.0,2.4,14.9,337.0,220.38,162.46
2018,10,23,9,15,560.0,135.0,2.5,15.2,406.5,284.95,213.07
2018,10,23,9,30,715.0,113.0,2.6,15.5,476.0,362.24,275.94
2018,10,23,9,45,535.5,162.0,2.7,15.75,443.5,371.93,290.81
2018,10,23,10,0,356.0,211.0,2.8,16.0,411.0,355.96,282.29
2018,10,23,10,15,270.5,241.5,2.95,16.2,397.0,362.18,288.71
2018,10,23,10,30,185.0,272.0,3.1,16.4,383.0,348.67,278.28
2018,10,23,10,45,265.0,269.5,3.25,16.6,434.0,424.66,339.01
2018,10,23,11,0,345.0,267.0,3.4,16.8,485.0,496.96,396.12
2018,10,23,11,15,466.0,232.0,3.45,16.8,531.0,590.54,469.68
2018,10,23,11,30,587.0,197.0,3.5,16.8,577.0,678.06,537.82
2018,10,23,11,45,628.0,184.0,3.6,16.8,591.5,736.32,582.03
2018,10,23,12,0,669.0,171.0,3.7,16.8,606.0,787.61,621.13
2018,10,23,12,15,528.0,215.5,3.7,16.8,557.0,725.8,573.41
2018,10,23,12,30,387.0,260.0,3.7,16.8,508.0,642.02,509.29
2018,10,23,12,45,491.5,218.0,3.7,16.8,526.0,733.51,580.73
2018,10,23,13,0,596.0,176.0,3.7,16.8,544.0,814.23,642.19
2018,10,23,13,15,735.0,130.5,3.6,17.0,568.5,916.05,714.26
2018,10,23,13,30,874.0,85.0,3.5,17.2,593.0,994.06,767.85
2018,10,23,13,45,877.0,81.0,3.35,17.45,569.5,1002.49,772.38
2018,10,23,14,0,880.0,77.0,3.2,17.7,546.0,1007.08,774.96
2018,10,23,14,15,738.5,100.0,3.05,17.8,476.0,914.72,710.83
2018,10,23,14,30,597.0,123.0,2.9,17.9,406.0,799.64,629.94
2018,10,23,14,45,686.0,95.5,2.7,18.0,393.5,852.65,668.88
2018,10,23,15,0,775.0,68.0,2.5,18.1,381.0,891.67,695.76
2018,10,23,15,15,766.0,63.5,2.5,18.1,343.5,865.99,678.66
2018,10,23,15,30,757.0,59.0,2.5,18.1,306.0,837.31,659.41
2018,10,23,15,45,714.0,54.5,2.35,17.75,258.5,774.07,613.84
2018,10,23,16,0,671.0,50.0,2.2,17.4,211.0,709.97,565.8
2018,10,23,16,15,601.5,44.0,2.0,16.45,164.0,620.49,496.85
2018,10,23,16,30,532.0,38.0,1.8,15.5,117.0,532.62,424.95
2018,10,23,16,45,400.0,30.0,1.55,14.5,76.5,408.63,313.78
2018,10,23,17,0,268.0,22.0,1.3,13.5,36.0,260.82,10.13
2018,10,23,17,15,134.0,11.0,1.4,13.05,18.0,104.24,0.0
2018,10,23,17,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,24,6,15,18.0,4.0,1.15,9.6,4.0,0.0,0.0
2018,10,24,6,30,36.0,8.0,1.1,10.0,8.0,6.29,0.0
2018,10,24,6,45,89.5,22.5,1.05,10.4,30.0,16.87,0.0
2018,10,24,7,0,143.0,37.0,1.0,10.8,52.0,27.61,17.69
2018,10,24,7,15,317.0,45.0,1.2,11.55,100.5,34.34,24.75
2018,10,24,7,30,491.0,53.0,1.4,12.3,149.0,43.31,33.12
2018,10,24,7,45,604.0,52.0,1.55,13.05,202.0,43.2,33.18
2018,10,24,8,0,717.0,51.0,1.7,13.8,255.0,47.2,36.75
2018,10,24,8,15,752.0,54.5,1.65,14.4,300.5,70.79,41.06
2018,10,24,8,30,787.0,58.0,1.6,15.0,346.0,129.51,71.71
2018,10,24,8,45,811.0,60.0,1.55,15.65,387.5,189.38,116.98
2018,10,24,9,0,835.0,62.0,1.5,16.3,429.0,254.18,172.15
2018,10,24,9,15,851.0,64.0,1.45,16.95,465.5,315.67,226.59
2018,10,24,9,30,867.0,66.0,1.4,17.6,502.0,378.08,281.21
2018,10,24,9,45,878.0,67.5,1.4,18.3,533.0,438.59,332.95
2018,10,24,10,0,889.0,69.0,1.4,19.0,564.0,498.87,382.59
2018,10,24,10,15,896.5,70.5,1.45,19.55,588.0,556.81,429.04
2018,10,24,10,30,904.0,72.0,1.5,20.1,612.0,613.61,472.99
2018,10,24,10,45,908.5,73.0,1.6,20.7,629.0,666.6,512.99
2018,10,24,11,0,913.0,74.0,1.7,21.3,646.0,717.65,550.44
2018,10,24,11,15,915.0,74.5,1.8,21.7,655.0,764.15,582.7
2018,10,24,11,30,917.0,75.0,1.9,22.1,664.0,808.03,612.23
2018,10,24,11,45,916.5,75.0,2.0,22.5,665.0,846.49,637.88
2018,10,24,12,0,916.0,75.0,2.1,22.9,666.0,881.78,661.32
2018,10,24,12,15,913.5,74.5,2.2,23.2,659.5,911.38,681.19
2018,10,24,12,30,911.0,74.0,2.3,23.5,653.0,937.4,698.76
2018,10,24,12,45,906.5,73.5,2.4,23.75,639.0,957.87,712.9
2018,10,24,13,0,902.0,73.0,2.5,24.0,625.0,974.53,724.69
2018,10,24,13,15,885.5,75.0,2.55,24.05,601.5,978.66,728.45
2018,10,24,13,30,869.0,77.0,2.6,24.1,578.0,978.72,729.81
2018,10,24,13,45,851.5,77.0,2.65,24.1,548.0,971.27,726.52
2018,10,24,14,0,834.0,77.0,2.7,24.1,518.0,972.4,729.17
2018,10,24,14,15,732.0,93.5,2.65,23.9,462.0,892.71,676.81
2018,10,24,14,30,630.0,110.0,2.6,23.7,406.0,817.34,626.99
2018,10,24,14,45,468.0,130.5,2.6,23.45,339.5,665.64,521.19
2018,10,24,15,0,306.0,151.0,2.6,23.2,273.0,504.56,401.6
2018,10,24,15,15,417.5,116.0,2.6,23.2,262.0,590.61,470.53
2018,10,24,15,30,529.0,81.0,2.6,23.2,251.0,655.28,518.64
2018,10,24,15,45,584.5,64.5,2.45,22.45,225.0,673.91,532.56
2018,10,24,16,0,640.0,48.0,2.3,21.7,199.0,679.05,535.34
2018,10,24,16,15,570.0,42.5,2.15,20.85,154.0,590.9,467.32
2018,10,24,16,30,500.0,37.0,2.0,20.0,109.0,514.9,404.76
2018,10,24,16,45,371.0,28.5,1.85,19.2,70.5,383.84,287.26
2018,10,24,17,0,242.0,20.0,1.7,18.4,32.0,237.4,0.0
2018,10,24,17,15,121.0,10.0,1.9,17.85,16.0,94.14,0.0
2018,10,24,17,30,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,2.35,16.75,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,25,6,15,45.0,4.5,1.1,10.9,5.0,0.0,0.0
2018,10,25,6,30,90.0,9.0,1.1,11.3,10.0,7.08,0.0
2018,10,25,6,45,234.5,19.5,1.15,11.65,39.0,16.14,0.0
2018,10,25,7,0,379.0,30.0,1.2,12.0,68.0,24.97,15.16
2018,10,25,7,15,448.5,37.5,1.3,12.6,106.5,31.09,21.72
2018,10,25,7,30,518.0,45.0,1.4,13.2,145.0,37.24,27.58
2018,10,25,7,45,388.5,68.0,1.55,13.8,154.5,51.05,40.06
2018,10,25,8,0,259.0,91.0,1.7,14.4,164.0,66.05,53.4
2018,10,25,8,15,430.5,90.5,1.75,15.25,236.0,79.94,54.25
2018,10,25,8,30,602.0,90.0,1.8,16.1,308.0,132.7,81.51
2018,10,25,8,45,696.0,82.0,1.85,16.9,363.0,185.79,118.65
2018,10,25,9,0,790.0,74.0,1.9,17.7,418.0,252.51,172.05
2018,10,25,9,15,826.5,71.5,2.05,18.6,459.0,314.3,225.77
2018,10,25,9,30,863.0,69.0,2.2,19.5,500.0,380.02,282.53
2018,10,25,9,45,878.0,70.0,2.3,20.35,532.0,441.51,335.17
2018,10,25,10,0,893.0,71.0,2.4,21.2,564.0,503.23,386.24
2018,10,25,10,15,901.5,72.0,2.45,21.85,588.5,561.42,433.05
2018,10,25,10,30,910.0,73.0,2.5,22.5,613.0,618.54,477.42
2018,10,25,10,45,916.0,73.5,2.55,23.2,630.5,672.24,517.71
2018,10,25,11,0,922.0,74.0,2.6,23.9,648.0,724.11,555.42
2018,10,25,11,15,925.0,74.5,2.6,24.3,657.5,771.69,587.85
2018,10,25,11,30,928.0,75.0,2.6,24.7,667.0,816.72,617.5
2018,10,25,11,45,929.0,75.0,2.6,25.1,669.0,856.8,643.43
2018,10,25,12,0,930.0,75.0,2.6,25.5,671.0,893.77,667.09
2018,10,25,12,15,927.5,75.0,2.6,25.75,665.0,924.36,686.75
2018,10,25,12,30,925.0,75.0,2.6,26.0,659.0,951.35,704.05
2018,10,25,12,45,920.0,75.0,2.6,26.3,645.0,972.28,717.27
2018,10,25,13,0,915.0,75.0,2.6,26.6,631.0,989.35,728.1
2018,10,25,13,15,908.5,74.0,2.6,26.65,610.0,999.8,735.49
2018,10,25,13,30,902.0,73.0,2.6,26.7,589.0,1006.28,740.52
2018,10,25,13,45,892.0,71.5,2.6,26.8,560.5,1004.65,740.32
2018,10,25,14,0,882.0,70.0,2.6,26.9,532.0,999.08,737.79
2018,10,25,14,15,867.0,68.0,2.6,26.8,497.0,983.96,729.7
2018,10,25,14,30,852.0,66.0,2.6,26.7,462.0,965.2,719.32
2018,10,25,14,45,831.0,64.5,2.6,26.6,422.5,949.55,710.99
2018,10,25,15,0,810.0,63.0,2.6,26.5,383.0,918.69,692.21
2018,10,25,15,15,779.5,59.5,2.6,26.5,338.5,872.83,662.54
2018,10,25,15,30,749.0,56.0,2.6,26.5,294.0,824.75,630.46
2018,10,25,15,45,703.5,52.0,2.15,25.35,247.0,760.18,584.95
2018,10,25,16,0,658.0,48.0,1.7,24.2,200.0,694.91,536.66
2018,10,25,16,15,583.5,42.5,1.65,22.9,154.0,602.21,468.61
2018,10,25,16,30,509.0,37.0,1.6,21.6,108.0,522.4,405.06
2018,10,25,16,45,364.0,28.0,1.55,20.3,68.5,377.79,276.25
2018,10,25,17,0,219.0,19.0,1.5,19.0,29.0,216.72,0.0
2018,10,25,17,15,109.5,9.5,1.7,18.4,14.5,85.52,0.0
2018,10,25,17,30,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,2.05,17.2,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,2.35,16.2,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,26,6,15,48.0,4.5,1.1,10.75,4.5,0.0,0.0
2018,10,26,6,30,96.0,9.0,1.1,11.2,9.0,7.08,0.0
2018,10,26,6,45,255.0,18.5,1.15,11.65,38.5,15.36,0.0
2018,10,26,7,0,414.0,28.0,1.2,12.1,68.0,23.47,13.68
2018,10,26,7,15,497.0,35.0,1.2,12.75,109.5,31.92,22.39
2018,10,26,7,30,580.0,42.0,1.2,13.4,151.0,38.4,28.56
2018,10,26,7,45,613.0,49.5,1.25,14.05,193.5,44.87,34.51
2018,10,26,8,0,646.0,57.0,1.3,14.7,236.0,51.2,40.17
2018,10,26,8,15,580.5,78.0,1.15,15.5,260.0,79.77,50.86
2018,10,26,8,30,515.0,99.0,1.0,16.3,284.0,131.29,83.64
2018,10,26,8,45,535.0,109.5,0.85,17.15,321.5,181.01,121.23
2018,10,26,9,0,555.0,120.0,0.7,18.0,359.0,233.29,164.22
2018,10,26,9,15,557.0,131.5,0.65,18.75,389.5,283.39,206.98
2018,10,26,9,30,559.0,143.0,0.6,19.5,420.0,328.71,245.35
2018,10,26,9,45,607.0,141.0,0.5,20.3,459.0,391.32,294.58
2018,10,26,10,0,655.0,139.0,0.4,21.1,498.0,453.72,341.94
2018,10,26,10,15,706.5,129.5,0.35,21.75,532.0,515.2,387.63
2018,10,26,10,30,758.0,120.0,0.3,22.4,566.0,580.0,434.11
2018,10,26,10,45,731.0,132.5,0.25,23.1,573.0,619.15,460.52
2018,10,26,11,0,704.0,145.0,0.2,23.8,580.0,653.87,483.02
2018,10,26,11,15,703.0,148.0,0.3,24.35,588.0,694.05,510.97
2018,10,26,11,30,702.0,151.0,0.4,24.9,596.0,731.98,536.9
2018,10,26,11,45,747.0,136.0,0.45,25.4,610.5,786.47,572.71
2018,10,26,12,0,792.0,121.0,0.5,25.9,625.0,835.64,603.39
2018,10,26,12,15,765.5,128.0,0.65,26.25,611.5,855.19,617.21
2018,10,26,12,30,739.0,135.0,0.8,26.6,598.0,865.46,625.56
2018,10,26,12,45,786.5,116.5,0.9,26.9,599.5,905.65,652.47
2018,10,26,13,0,834.0,98.0,1.0,27.2,601.0,950.46,681.83
2018,10,26,13,15,843.5,91.0,1.05,27.35,584.5,968.69,693.96
2018,10,26,13,30,853.0,84.0,1.1,27.5,568.0,970.92,696.58
2018,10,26,13,45,825.0,86.5,1.2,27.65,535.5,968.53,697.5
2018,10,26,14,0,797.0,89.0,1.3,27.8,503.0,949.75,688.11
2018,10,26,14,15,782.0,84.0,1.3,27.65,467.5,930.94,678.11
2018,10,26,14,30,767.0,79.0,1.3,27.5,432.0,908.58,665.79
2018,10,26,14,45,740.0,76.0,1.25,27.4,392.0,873.47,644.19
2018,10,26,15,0,713.0,73.0,1.2,27.3,352.0,835.54,620.52
2018,10,26,15,15,677.5,70.5,1.2,27.3,310.5,794.39,594.55
2018,10,26,15,30,642.0,68.0,1.2,27.3,269.0,745.54,562.41
2018,10,26,15,45,616.0,60.0,0.9,26.35,227.5,696.55,527.53
2018,10,26,16,0,590.0,52.0,0.6,25.4,186.0,646.46,489.79
2018,10,26,16,15,491.0,47.0,0.65,24.6,140.5,536.41,410.71
2018,10,26,16,30,392.0,42.0,0.7,23.8,95.0,430.06,329.17
2018,10,26,16,45,266.0,29.5,0.7,23.0,59.0,300.99,212.65
2018,10,26,17,0,140.0,17.0,0.7,22.2,23.0,118.76,0.0
2018,10,26,17,15,70.0,8.5,0.75,21.6,11.5,6.69,0.0
2018,10,26,17,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.0,19.25,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.0,18.15,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.05,17.2,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.15,16.4,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.25,15.7,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,27,6,15,20.0,2.5,1.35,12.0,2.5,0.0,0.0
2018,10,27,6,30,40.0,5.0,1.5,12.4,5.0,3.93,0.0
2018,10,27,6,45,164.5,18.5,1.6,12.8,32.0,15.23,0.0
2018,10,27,7,0,289.0,32.0,1.7,13.2,59.0,26.41,15.67
2018,10,27,7,15,424.0,38.5,1.8,13.8,103.5,31.82,22.11
2018,10,27,7,30,559.0,45.0,1.9,14.4,148.0,37.61,27.69
2018,10,27,7,45,610.5,50.5,2.0,14.95,192.5,42.16,31.94
2018,10,27,8,0,662.0,56.0,2.1,15.5,237.0,50.6,39.48
2018,10,27,8,15,662.5,66.0,2.05,16.25,274.0,74.86,44.6
2018,10,27,8,30,663.0,76.0,2.0,17.0,311.0,129.85,76.23
2018,10,27,8,45,706.5,77.5,1.9,17.75,355.5,185.5,117.71
2018,10,27,9,0,750.0,79.0,1.8,18.5,400.0,248.87,170.3
2018,10,27,9,15,790.5,77.5,1.8,19.15,442.0,310.29,223.21
2018,10,27,9,30,831.0,76.0,1.8,19.8,484.0,375.62,279.08
2018,10,27,9,45,744.5,106.0,1.75,20.5,489.0,419.11,318.36
2018,10,27,10,0,658.0,136.0,1.7,21.2,494.0,453.04,347.7
2018,10,27,10,15,766.0,110.0,1.75,21.75,544.5,528.77,406.81
2018,10,27,10,30,874.0,84.0,1.8,22.3,595.0,608.86,467.84
2018,10,27,10,45,869.5,88.0,1.85,22.9,609.0,657.57,504.01
2018,10,27,11,0,865.0,92.0,1.9,23.5,623.0,703.62,537.35
2018,10,27,11,15,839.5,102.5,1.9,24.0,624.0,745.36,566.02
2018,10,27,11,30,814.0,113.0,1.9,24.5,625.0,776.35,585.66
2018,10,27,11,45,825.0,109.5,1.95,25.05,629.5,817.96,612.78
2018,10,27,12,0,836.0,106.0,2.0,25.6,634.0,857.32,638.02
2018,10,27,12,15,859.5,97.0,2.05,25.85,635.5,899.02,665.44
2018,10,27,12,30,883.0,88.0,2.1,26.1,637.0,927.53,684.01
2018,10,27,12,45,864.5,91.5,2.15,26.35,619.0,938.91,691.53
2018,10,27,13,0,846.0,95.0,2.2,26.6,601.0,958.19,704.54
2018,10,27,13,15,853.5,89.0,2.3,26.55,584.0,975.72,717.83
2018,10,27,13,30,861.0,83.0,2.4,26.5,567.0,977.3,720.88
2018,10,27,13,45,837.5,83.0,2.5,26.5,534.5,976.23,722.34
2018,10,27,14,0,814.0,83.0,2.6,26.5,502.0,958.92,713.18
2018,10,27,14,15,779.0,83.5,2.75,26.2,462.5,926.84,695.44
2018,10,27,14,30,744.0,84.0,2.9,25.9,423.0,891.27,675.03
2018,10,27,14,45,625.0,98.0,3.0,25.65,365.5,793.6,610.17
2018,10,27,15,0,506.0,112.0,3.1,25.4,308.0,676.68,529.3
2018,10,27,15,15,521.0,96.5,3.1,25.4,277.0,675.13,529.87
2018,10,27,15,30,536.0,81.0,3.1,25.4,246.0,661.13,520.07
2018,10,27,15,45,406.0,78.0,3.2,24.25,191.5,516.46,413.7
2018,10,27,16,0,276.0,75.0,3.3,23.1,137.0,388.24,314.22
2018,10,27,16,15,231.0,60.0,3.25,22.15,103.5,323.37,261.13
2018,10,27,16,30,186.0,45.0,3.2,21.2,70.0,261.0,207.14
2018,10,27,16,45,128.0,30.0,3.1,20.2,44.0,190.6,133.27
2018,10,27,17,0,70.0,15.0,3.0,19.2,18.0,64.46,0.0
2018,10,27,17,15,35.0,7.5,3.15,18.55,9.0,0.0,0.0
2018,10,27,17,30,0.0,0.0,3.3,17.9,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,3.45,17.25,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,3.55,16.25,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,3.45,15.55,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,10,28,6,15,6.5,1.5,2.5,12.35,1.5,0.0,0.0
2018,10,28,6,30,13.0,3.0,2.7,12.8,3.0,2.36,0.0
2018,10,28,6,45,125.5,17.0,2.95,13.25,27.5,13.38,0.0
2018,10,28,7,0,238.0,31.0,3.2,13.7,52.0,23.66,13.05
2018,10,28,7,15,296.5,42.0,3.3,14.35,84.5,32.03,22.16
2018,10,28,7,30,355.0,53.0,3.4,15.0,117.0,40.33,29.95
2018,10,28,7,45,459.5,59.5,3.5,15.6,167.5,47.69,36.7
2018,10,28,8,0,564.0,66.0,3.6,16.2,218.0,53.14,41.58
2018,10,28,8,15,672.0,61.5,3.7,16.8,274.0,76.49,45.35
2018,10,28,8,30,780.0,57.0,3.8,17.4,330.0,131.24,72.51
2018,10,28,8,45,805.0,59.0,3.85,18.0,371.0,190.62,117.99
2018,10,28,9,0,830.0,61.0,3.9,18.6,412.0,254.81,173.13
2018,10,28,9,15,836.5,66.0,3.9,19.1,446.5,315.58,227.99
2018,10,28,9,30,843.0,71.0,3.9,19.6,481.0,376.23,282.35
2018,10,28,9,45,654.0,124.5,3.9,20.1,455.0,398.0,307.16
2018,10,28,10,0,465.0,178.0,3.9,20.6,429.0,391.7,306.51
2018,10,28,10,15,633.5,140.0,3.9,20.95,498.0,486.51,381.92
2018,10,28,10,30,802.0,102.0,3.9,21.3,567.0,588.23,461.59
2018,10,28,10,45,812.0,103.0,3.95,21.65,585.5,640.9,502.42
2018,10,28,11,0,822.0,104.0,4.0,22.0,604.0,692.41,541.59
2018,10,28,11,15,864.5,90.5,4.05,22.15,624.0,744.21,580.59
2018,10,28,11,30,907.0,77.0,4.1,22.3,644.0,802.46,621.79
2018,10,28,11,45,906.5,77.5,4.15,22.5,645.0,840.87,648.33
2018,10,28,12,0,906.0,78.0,4.2,22.7,646.0,876.17,672.71
2018,10,28,12,15,900.0,79.0,4.3,22.7,639.0,903.91,692.56
2018,10,28,12,30,894.0,80.0,4.4,22.7,632.0,928.0,710.0
2018,10,28,12,45,885.0,81.0,4.45,22.75,617.0,945.54,722.6
2018,10,28,13,0,876.0,82.0,4.5,22.8,602.0,959.22,732.92
2018,10,28,13,15,866.5,81.0,4.55,22.65,580.0,966.1,739.32
2018,10,28,13,30,857.0,80.0,4.6,22.5,558.0,969.11,743.28
2018,10,28,13,45,792.0,92.0,4.65,22.4,516.5,941.39,725.82
2018,10,28,14,0,727.0,104.0,4.7,22.3,475.0,903.71,701.42
2018,10,28,14,15,673.0,108.0,4.7,22.0,433.0,857.31,670.73
2018,10,28,14,30,619.0,112.0,4.7,21.7,391.0,807.51,637.14
2018,10,28,14,45,428.0,128.0,4.7,21.4,313.0,622.52,501.29
2018,10,28,15,0,237.0,144.0,4.7,21.1,235.0,428.63,349.23
2018,10,28,15,15,265.5,127.0,4.7,21.1,217.0,434.49,356.17
2018,10,28,15,30,294.0,110.0,4.7,21.1,199.0,437.92,360.12
2018,10,28,15,45,248.5,95.0,4.55,20.1,161.5,373.1,308.28
2018,10,28,16,0,203.0,80.0,4.4,19.1,124.0,309.85,256.13
2018,10,28,16,15,175.5,62.5,4.3,18.55,94.0,259.88,213.24
2018,10,28,16,30,148.0,45.0,4.2,18.0,64.0,210.64,168.93
2018,10,28,16,45,87.5,29.0,4.05,17.45,39.0,136.19,91.72
2018,10,28,17,0,27.0,13.0,3.9,16.9,14.0,30.53,0.0
2018,10,28,17,15,13.5,6.5,3.8,16.45,7.0,0.0,0.0
2018,10,28,17,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,3.55,15.55,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,10,29,6,15,15.5,2.0,1.8,10.0,2.0,0.0,0.0
2018,10,29,6,30,31.0,4.0,1.9,10.5,4.0,0.0,0.0
2018,10,29,6,45,72.0,17.5,2.05,11.0,22.5,13.77,0.0
2018,10,29,7,0,113.0,31.0,2.2,11.5,41.0,23.18,12.4
2018,10,29,7,15,193.5,45.0,2.35,12.0,74.5,33.55,23.67
