Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,29,7,30,274.0,59.0,2.5,12.5,108.0,43.87,33.38
2018,10,29,7,45,291.5,74.0,2.7,13.0,139.5,54.2,42.88
2018,10,29,8,0,309.0,89.0,2.9,13.5,171.0,64.21,51.91
2018,10,29,8,15,319.5,105.5,3.0,13.75,203.5,87.56,62.49
2018,10,29,8,30,330.0,122.0,3.1,14.0,236.0,125.74,87.54
2018,10,29,8,45,266.0,147.5,3.15,14.3,247.0,158.79,116.84
2018,10,29,9,0,202.0,173.0,3.2,14.6,258.0,181.72,139.38
2018,10,29,9,15,219.0,187.0,3.45,14.9,286.5,214.34,167.06
2018,10,29,9,30,236.0,201.0,3.7,15.2,315.0,254.54,201.02
2018,10,29,9,45,210.5,219.0,3.95,15.45,325.5,271.47,216.5
2018,10,29,10,0,185.0,237.0,4.2,15.7,336.0,291.06,233.47
2018,10,29,10,15,216.0,246.0,4.25,15.95,366.5,330.46,265.73
2018,10,29,10,30,247.0,255.0,4.3,16.2,397.0,384.23,309.0
2018,10,29,10,45,314.5,249.5,4.4,16.4,436.0,441.16,355.1
2018,10,29,11,0,382.0,244.0,4.5,16.6,475.0,503.63,405.23
2018,10,29,11,15,468.5,220.5,4.5,16.8,508.0,583.73,468.38
2018,10,29,11,30,555.0,197.0,4.5,17.0,541.0,654.69,523.94
2018,10,29,11,45,643.5,167.0,4.5,17.15,567.0,733.4,584.63
2018,10,29,12,0,732.0,137.0,4.5,17.3,593.0,806.68,639.06
2018,10,29,12,15,796.5,116.0,4.5,17.65,607.5,863.68,679.31
2018,10,29,12,30,861.0,95.0,4.5,18.0,622.0,925.83,722.85
2018,10,29,12,45,887.5,85.0,4.5,18.3,618.0,952.34,740.87
2018,10,29,13,0,914.0,75.0,4.5,18.6,614.0,986.89,764.81
2018,10,29,13,15,908.5,73.0,4.45,18.95,592.5,996.89,770.95
2018,10,29,13,30,903.0,71.0,4.4,19.3,571.0,1002.93,774.64
2018,10,29,13,45,895.0,69.0,4.3,19.65,543.0,1002.52,773.97
2018,10,29,14,0,887.0,67.0,4.2,20.0,515.0,998.2,770.77
2018,10,29,14,15,871.5,65.5,4.1,20.05,480.5,983.19,761.15
2018,10,29,14,30,856.0,64.0,4.0,20.1,446.0,964.58,749.13
2018,10,29,14,45,835.0,61.5,3.85,20.2,406.0,935.69,729.37
2018,10,29,15,0,814.0,59.0,3.7,20.3,366.0,915.1,715.32
2018,10,29,15,15,782.0,55.5,3.7,20.3,321.5,867.82,682.84
2018,10,29,15,30,750.0,52.0,3.7,20.3,277.0,818.43,647.87
2018,10,29,15,45,703.5,48.0,3.05,19.75,231.0,753.17,597.77
2018,10,29,16,0,657.0,44.0,2.4,19.2,185.0,687.35,544.9
2018,10,29,16,15,579.5,38.5,2.2,18.1,140.0,592.57,470.76
2018,10,29,16,30,502.0,33.0,2.0,17.0,95.0,499.72,392.11
2018,10,29,16,45,340.5,24.0,1.75,15.9,58.0,347.91,227.07
2018,10,29,17,0,179.0,15.0,1.5,14.8,21.0,146.32,0.0
2018,10,29,17,15,89.5,7.5,1.55,14.45,10.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,2.55,10.6,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,3.45,10.8,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,3.25,10.55,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,3.15,10.25,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,3.0,9.65,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,2.95,9.3,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,2.9,9.15,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,10,30,6,15,37.0,3.5,3.05,9.45,3.0,0.0,0.0
2018,10,30,6,30,74.0,7.0,3.2,9.8,6.0,0.0,0.0
2018,10,30,6,45,257.5,16.5,3.35,10.15,34.0,12.98,0.0
2018,10,30,7,0,441.0,26.0,3.5,10.5,62.0,23.94,12.48
2018,10,30,7,15,542.0,32.0,3.8,11.25,106.0,29.58,20.18
2018,10,30,7,30,643.0,38.0,4.1,12.0,150.0,35.47,25.93
2018,10,30,7,45,700.5,42.5,4.35,12.7,197.5,39.88,30.12
2018,10,30,8,0,758.0,47.0,4.6,13.4,245.0,44.38,34.21
2018,10,30,8,15,795.0,49.5,4.8,14.1,291.0,73.44,39.95
2018,10,30,8,30,832.0,52.0,5.0,14.8,337.0,137.4,76.2
2018,10,30,8,45,857.0,54.5,5.15,15.5,380.0,199.74,124.77
2018,10,30,9,0,882.0,57.0,5.3,16.2,423.0,264.58,181.53
2018,10,30,9,15,897.5,58.5,5.3,16.85,460.0,327.93,239.38
2018,10,30,9,30,913.0,60.0,5.3,17.5,497.0,392.05,297.57
2018,10,30,9,45,923.0,62.0,5.3,18.15,528.0,454.83,353.44
2018,10,30,10,0,933.0,64.0,5.3,18.8,559.0,517.22,407.21
2018,10,30,10,15,942.0,65.0,5.35,19.3,584.0,577.41,457.82
2018,10,30,10,30,951.0,66.0,5.4,19.8,609.0,636.5,506.0
2018,10,30,10,45,957.0,66.0,5.4,20.3,626.5,691.26,549.31
2018,10,30,11,0,963.0,66.0,5.4,20.8,644.0,744.06,589.91
2018,10,30,11,15,966.5,66.5,5.45,21.15,654.0,793.38,625.33
2018,10,30,11,30,970.0,67.0,5.5,21.5,664.0,840.08,658.28
2018,10,30,11,45,971.0,66.5,5.55,21.85,665.5,880.73,686.65
2018,10,30,12,0,972.0,66.0,5.6,22.2,667.0,918.14,712.58
2018,10,30,12,15,969.0,66.5,5.6,22.4,660.5,949.78,734.5
2018,10,30,12,30,966.0,67.0,5.6,22.6,654.0,977.69,753.81
2018,10,30,12,45,960.0,67.5,5.6,22.8,640.0,998.95,768.53
2018,10,30,13,0,954.0,68.0,5.6,23.0,626.0,1016.19,780.6
2018,10,30,13,15,947.5,67.5,5.6,23.1,604.5,1027.62,789.1
2018,10,30,13,30,941.0,67.0,5.6,23.2,583.0,1034.99,794.98
2018,10,30,13,45,931.5,65.0,5.6,23.3,554.0,1033.28,794.74
2018,10,30,14,0,922.0,63.0,5.6,23.4,525.0,1027.49,791.86
2018,10,30,14,15,897.0,62.0,5.5,23.3,486.0,1003.5,776.25
2018,10,30,14,30,872.0,61.0,5.4,23.2,447.0,975.88,758.14
2018,10,30,14,45,844.5,58.5,5.3,23.1,404.0,940.3,734.22
2018,10,30,15,0,817.0,56.0,5.2,23.0,361.0,901.82,707.89
2018,10,30,15,15,726.0,60.5,5.2,23.0,307.0,819.98,649.56
2018,10,30,15,30,635.0,65.0,5.2,23.0,253.0,733.64,586.22
2018,10,30,15,45,617.0,55.0,4.45,22.1,212.0,689.43,551.3
2018,10,30,16,0,599.0,45.0,3.7,21.2,171.0,636.05,508.17
2018,10,30,16,15,561.5,38.5,3.35,19.95,133.0,576.51,459.25
2018,10,30,16,30,524.0,32.0,3.0,18.7,95.0,516.67,403.69
2018,10,30,16,45,356.0,23.5,2.6,17.45,57.5,357.04,217.78
2018,10,30,17,0,188.0,15.0,2.2,16.2,20.0,153.01,0.0
2018,10,30,17,15,94.0,7.5,2.25,15.75,10.0,0.0,0.0
2018,10,30,17,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,10,31,6,15,21.5,2.5,1.35,9.35,2.0,0.0,0.0
2018,10,31,6,30,43.0,5.0,1.3,9.8,4.0,0.0,0.0
2018,10,31,6,45,108.5,16.5,1.25,10.2,23.0,12.98,0.0
2018,10,31,7,0,174.0,28.0,1.2,10.6,42.0,21.23,9.83
2018,10,31,7,15,238.5,41.0,1.45,11.4,74.0,30.96,21.33
2018,10,31,7,30,303.0,54.0,1.7,12.2,106.0,40.61,30.46
2018,10,31,7,45,352.5,66.0,2.0,13.05,144.0,49.34,38.51
2018,10,31,8,0,402.0,78.0,2.3,13.9,182.0,57.94,46.23
2018,10,31,8,15,553.0,72.0,2.35,14.5,243.0,77.35,48.23
2018,10,31,8,30,704.0,66.0,2.4,15.1,304.0,132.38,77.02
2018,10,31,8,45,777.5,60.5,2.5,15.65,354.5,188.91,118.77
2018,10,31,9,0,851.0,55.0,2.6,16.2,405.0,255.89,174.66
2018,10,31,9,15,863.5,59.0,2.65,16.75,441.5,318.57,231.22
2018,10,31,9,30,876.0,63.0,2.7,17.3,478.0,381.8,287.76
2018,10,31,9,45,881.0,67.5,2.8,17.85,508.0,442.67,341.21
2018,10,31,10,0,886.0,72.0,2.9,18.4,538.0,502.71,392.26
2018,10,31,10,15,847.5,85.5,3.0,18.95,548.0,550.03,431.83
2018,10,31,10,30,809.0,99.0,3.1,19.5,558.0,589.9,464.14
2018,10,31,10,45,857.5,88.0,3.2,20.05,587.5,655.08,514.71
2018,10,31,11,0,906.0,77.0,3.3,20.6,617.0,716.41,561.34
2018,10,31,11,15,884.0,85.0,3.35,21.05,618.5,752.55,586.71
2018,10,31,11,30,862.0,93.0,3.4,21.5,620.0,792.14,613.76
2018,10,31,11,45,893.0,84.0,3.5,21.9,631.0,836.39,644.26
2018,10,31,12,0,924.0,75.0,3.6,22.3,642.0,887.23,679.1
2018,10,31,12,15,877.5,88.0,3.55,22.65,622.0,893.35,681.92
2018,10,31,12,30,831.0,101.0,3.5,23.0,602.0,904.58,688.76
2018,10,31,12,45,757.5,119.5,3.5,23.3,568.5,886.68,675.98
2018,10,31,13,0,684.0,138.0,3.5,23.6,535.0,857.33,655.56
2018,10,31,13,15,695.0,129.0,3.5,23.85,519.5,873.14,666.96
2018,10,31,13,30,706.0,120.0,3.5,24.1,504.0,885.8,675.94
2018,10,31,13,45,654.5,127.5,3.45,24.3,469.0,852.42,652.89
2018,10,31,14,0,603.0,135.0,3.4,24.5,434.0,814.59,626.98
2018,10,31,14,15,468.0,151.5,3.4,24.55,374.0,690.96,539.55
2018,10,31,14,30,333.0,168.0,3.4,24.6,314.0,553.02,436.98
2018,10,31,14,45,355.0,147.5,3.4,24.6,290.0,549.95,437.38
2018,10,31,15,0,377.0,127.0,3.4,24.6,266.0,569.09,453.04
2018,10,31,15,15,436.0,103.5,3.4,24.6,245.0,592.54,472.06
2018,10,31,15,30,495.0,80.0,3.4,24.6,224.0,619.58,492.34
2018,10,31,15,45,424.5,72.5,2.55,23.65,181.0,526.24,420.09
2018,10,31,16,0,354.0,65.0,1.7,22.7,138.0,444.86,355.15
2018,10,31,16,15,297.5,52.0,1.6,21.7,102.5,370.47,295.38
2018,10,31,16,30,241.0,39.0,1.5,20.7,67.0,299.69,233.38
2018,10,31,16,45,160.5,25.5,1.35,19.7,40.5,201.45,109.99
2018,10,31,17,0,80.0,12.0,1.2,18.7,14.0,69.5,0.0
2018,10,31,17,15,40.0,6.0,1.2,18.4,7.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,1,6,15,16.0,2.0,1.6,11.25,1.5,0.0,0.0
2018,11,1,6,30,32.0,4.0,1.7,11.6,3.0,0.0,0.0
2018,11,1,6,45,52.5,11.0,1.75,12.0,13.0,8.65,0.0
2018,11,1,7,0,73.0,18.0,1.8,12.4,23.0,13.91,3.9
2018,11,1,7,15,36.5,29.0,1.95,13.05,31.5,22.37,13.67
2018,11,1,7,30,0.0,40.0,2.1,13.7,40.0,30.48,21.3
2018,11,1,7,45,51.0,60.0,2.25,14.3,73.0,44.5,34.0
2018,11,1,8,0,102.0,80.0,2.4,14.9,106.0,58.47,46.51
2018,11,1,8,15,196.5,102.5,2.35,15.65,164.0,81.52,59.3
2018,11,1,8,30,291.0,125.0,2.3,16.4,222.0,124.49,87.21
2018,11,1,8,45,318.5,138.0,2.25,17.15,257.0,162.03,115.91
2018,11,1,9,0,346.0,151.0,2.2,17.9,292.0,203.16,149.6
2018,11,1,9,15,389.5,157.5,2.25,18.7,329.5,252.41,190.1
2018,11,1,9,30,433.0,164.0,2.3,19.5,367.0,303.13,231.91
2018,11,1,9,45,512.0,155.5,2.35,20.25,411.5,360.98,278.66
2018,11,1,10,0,591.0,147.0,2.4,21.0,456.0,432.18,335.24
2018,11,1,10,15,733.0,111.5,2.5,21.65,512.0,514.32,399.68
2018,11,1,10,30,875.0,76.0,2.6,22.3,568.0,601.94,467.44
2018,11,1,10,45,876.0,79.0,2.7,22.95,584.0,652.79,505.92
2018,11,1,11,0,877.0,82.0,2.8,23.6,600.0,701.52,541.94
2018,11,1,11,15,882.0,81.5,2.85,24.1,609.5,747.13,573.89
2018,11,1,11,30,887.0,81.0,2.9,24.6,619.0,790.47,602.9
2018,11,1,11,45,826.0,101.5,3.0,25.05,603.5,809.35,615.1
2018,11,1,12,0,765.0,122.0,3.1,25.5,588.0,817.77,620.3
2018,11,1,12,15,749.0,126.0,3.15,25.85,578.5,837.37,633.39
2018,11,1,12,30,733.0,130.0,3.2,26.2,569.0,853.16,643.84
2018,11,1,12,45,793.0,109.0,3.2,26.5,574.0,901.5,676.47
2018,11,1,13,0,853.0,88.0,3.2,26.8,579.0,954.29,711.54
2018,11,1,13,15,847.5,85.0,3.15,27.0,558.0,962.53,716.52
2018,11,1,13,30,842.0,82.0,3.1,27.2,537.0,966.94,719.47
2018,11,1,13,45,843.5,78.0,3.05,27.35,513.5,973.23,724.01
2018,11,1,14,0,845.0,74.0,3.0,27.5,490.0,975.79,726.17
2018,11,1,14,15,831.0,71.0,2.95,27.5,456.0,960.35,716.9
2018,11,1,14,30,817.0,68.0,2.9,27.5,422.0,941.3,705.37
2018,11,1,14,45,768.0,68.0,2.8,27.45,376.0,888.07,670.3
2018,11,1,15,0,719.0,68.0,2.7,27.4,330.0,832.27,633.06
2018,11,1,15,15,692.5,62.0,2.7,27.4,288.5,788.56,603.88
2018,11,1,15,30,666.0,56.0,2.7,27.4,247.0,742.79,572.01
2018,11,1,15,45,613.5,51.0,1.9,26.15,203.5,672.56,519.12
2018,11,1,16,0,561.0,46.0,1.1,24.9,160.0,610.83,469.2
2018,11,1,16,15,455.0,41.0,1.1,24.15,117.5,496.65,383.16
2018,11,1,16,30,349.0,36.0,1.1,23.4,75.0,386.75,292.99
2018,11,1,16,45,224.5,24.0,1.1,22.65,44.5,247.66,117.24
2018,11,1,17,0,100.0,12.0,1.1,21.9,14.0,84.48,0.0
2018,11,1,17,15,50.0,6.0,1.15,21.4,7.0,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.25,20.35,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.3,19.45,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.25,18.7,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.2,17.65,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.15,17.1,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,2,6,15,13.0,1.5,0.85,13.0,1.0,0.0,0.0
2018,11,2,6,30,26.0,3.0,0.8,13.2,2.0,0.0,0.0
2018,11,2,6,45,183.0,14.5,0.75,13.4,26.0,11.41,0.0
2018,11,2,7,0,340.0,26.0,0.7,13.6,50.0,21.77,8.21
2018,11,2,7,15,450.5,32.5,0.8,14.1,90.5,27.22,17.7
2018,11,2,7,30,561.0,39.0,0.9,14.6,131.0,35.76,25.84
2018,11,2,7,45,625.0,44.0,0.95,15.1,176.5,40.44,30.3
2018,11,2,8,0,689.0,49.0,1.0,15.6,222.0,45.21,34.66
2018,11,2,8,15,730.5,53.0,1.0,16.25,267.0,75.13,41.62
2018,11,2,8,30,772.0,57.0,1.0,16.9,312.0,133.25,74.12
2018,11,2,8,45,800.0,59.0,0.95,17.55,353.5,192.38,119.26
2018,11,2,9,0,828.0,61.0,0.9,18.2,395.0,256.36,173.29
2018,11,2,9,15,846.5,63.5,0.95,19.1,432.0,318.08,227.07
2018,11,2,9,30,865.0,66.0,1.0,20.0,469.0,381.02,281.13
2018,11,2,9,45,878.0,68.0,1.05,20.85,500.0,442.14,332.38
2018,11,2,10,0,891.0,70.0,1.1,21.7,531.0,503.28,381.74
2018,11,2,10,15,893.5,72.5,1.25,22.35,553.0,559.06,426.3
2018,11,2,10,30,896.0,75.0,1.4,23.0,575.0,613.2,468.18
2018,11,2,10,45,908.0,74.5,1.5,23.65,594.5,668.46,509.26
2018,11,2,11,0,920.0,74.0,1.6,24.3,614.0,722.46,548.24
2018,11,2,11,15,923.5,74.5,1.8,24.75,624.0,769.79,581.35
2018,11,2,11,30,927.0,75.0,2.0,25.2,634.0,814.63,611.94
2018,11,2,11,45,927.0,75.5,2.15,25.65,635.5,853.92,638.19
2018,11,2,12,0,927.0,76.0,2.3,26.1,637.0,890.1,662.29
2018,11,2,12,15,925.0,76.0,2.45,26.25,631.0,920.65,683.43
2018,11,2,12,30,923.0,76.0,2.6,26.4,625.0,947.67,702.34
2018,11,2,12,45,910.0,77.0,2.7,26.55,608.0,961.97,712.53
2018,11,2,13,0,897.0,78.0,2.8,26.7,591.0,972.15,720.27
2018,11,2,13,15,839.5,88.0,2.75,26.55,554.0,957.93,711.6
2018,11,2,13,30,782.0,98.0,2.7,26.4,517.0,926.65,691.84
2018,11,2,13,45,829.0,83.5,2.7,26.3,507.0,965.31,719.41
2018,11,2,14,0,876.0,69.0,2.7,26.2,497.0,987.54,735.45
2018,11,2,14,15,861.5,66.5,2.6,25.95,462.5,972.26,726.35
2018,11,2,14,30,847.0,64.0,2.5,25.7,428.0,953.41,715.19
2018,11,2,14,45,791.0,66.5,2.4,25.5,381.0,908.42,686.13
2018,11,2,15,0,735.0,69.0,2.3,25.3,334.0,848.79,646.66
2018,11,2,15,15,720.5,61.0,2.3,25.3,293.5,813.89,623.79
2018,11,2,15,30,706.0,53.0,2.3,25.3,253.0,776.31,597.75
2018,11,2,15,45,631.0,49.0,1.65,24.3,204.5,685.83,530.09
2018,11,2,16,0,556.0,45.0,1.0,23.3,156.0,604.75,466.38
2018,11,2,16,15,452.0,39.5,1.05,22.45,114.0,491.97,381.39
2018,11,2,16,30,348.0,34.0,1.1,21.6,72.0,383.94,291.23
2018,11,2,16,45,213.0,22.0,1.1,20.75,41.5,234.78,91.61
2018,11,2,17,0,78.0,10.0,1.1,19.9,11.0,66.38,0.0
2018,11,2,17,15,39.0,5.0,1.15,19.35,5.5,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.25,18.25,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.3,17.45,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.25,16.95,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.15,16.8,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.1,16.95,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.1,16.95,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.15,16.25,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,3,6,15,17.0,1.5,1.75,10.85,1.0,0.0,0.0
2018,11,3,6,30,34.0,3.0,1.7,11.2,2.0,0.0,0.0
2018,11,3,6,45,213.0,13.0,1.65,11.6,26.0,10.23,0.0
2018,11,3,7,0,392.0,23.0,1.6,12.0,50.0,21.11,6.55
2018,11,3,7,15,498.0,30.0,1.95,13.05,91.5,27.62,17.98
2018,11,3,7,30,604.0,37.0,2.3,14.1,133.0,34.32,24.55
2018,11,3,7,45,669.5,40.5,2.7,15.1,179.0,37.88,27.97
2018,11,3,8,0,735.0,44.0,3.1,16.1,225.0,41.61,31.34
2018,11,3,8,15,772.0,47.0,3.3,16.9,269.5,72.56,38.19
2018,11,3,8,30,809.0,50.0,3.5,17.7,314.0,134.96,73.98
2018,11,3,8,45,834.5,52.5,3.7,18.55,356.0,195.64,120.87
2018,11,3,9,0,860.0,55.0,3.9,19.4,398.0,258.88,175.38
2018,11,3,9,15,878.0,56.5,3.95,20.2,435.0,321.27,231.15
2018,11,3,9,30,896.0,58.0,4.0,21.0,472.0,384.76,287.38
2018,11,3,9,45,908.5,60.0,4.05,21.75,503.5,447.24,341.59
2018,11,3,10,0,921.0,62.0,4.1,22.5,535.0,509.65,393.94
2018,11,3,10,15,929.5,63.0,4.2,23.2,559.5,568.55,442.03
2018,11,3,10,30,938.0,64.0,4.3,23.9,584.0,626.34,487.65
2018,11,3,10,45,936.5,66.5,4.4,24.6,599.0,677.98,527.23
2018,11,3,11,0,935.0,69.0,4.5,25.3,614.0,727.08,563.83
2018,11,3,11,15,935.5,71.0,4.55,25.75,623.5,774.38,596.84
2018,11,3,11,30,936.0,73.0,4.6,26.2,633.0,818.97,627.15
2018,11,3,11,45,937.5,73.5,4.65,26.7,635.5,859.75,654.43
2018,11,3,12,0,939.0,74.0,4.7,27.2,638.0,897.5,679.43
2018,11,3,12,15,931.5,75.0,4.65,27.4,630.0,924.67,697.18
2018,11,3,12,30,924.0,76.0,4.6,27.6,622.0,948.01,712.37
2018,11,3,12,45,778.5,114.5,4.6,27.8,567.0,892.94,674.35
2018,11,3,13,0,633.0,153.0,4.6,28.0,512.0,823.52,626.49
2018,11,3,13,15,504.5,177.5,4.5,28.05,457.0,729.8,559.95
2018,11,3,13,30,376.0,202.0,4.4,28.1,402.0,616.88,476.91
2018,11,3,13,45,336.5,195.0,4.3,28.1,367.0,576.75,447.99
2018,11,3,14,0,297.0,188.0,4.2,28.1,332.0,534.64,416.93
2018,11,3,14,15,439.5,149.0,4.1,28.0,345.0,658.91,513.04
2018,11,3,14,30,582.0,110.0,4.0,27.9,358.0,765.6,591.04
2018,11,3,14,45,368.0,124.5,3.85,27.75,276.0,558.32,438.93
2018,11,3,15,0,154.0,139.0,3.7,27.6,194.0,321.03,254.84
2018,11,3,15,15,108.0,118.0,3.7,27.6,154.0,250.72,199.48
2018,11,3,15,30,62.0,97.0,3.7,27.6,114.0,162.27,128.01
2018,11,3,15,45,105.0,77.5,2.7,25.8,100.5,196.75,157.69
2018,11,3,16,0,148.0,58.0,1.7,24.0,87.0,227.3,182.7
2018,11,3,16,15,262.0,45.0,1.7,22.7,79.5,329.45,262.5
2018,11,3,16,30,376.0,32.0,1.7,21.4,72.0,405.07,307.61
2018,11,3,16,45,206.5,19.5,1.65,20.15,40.0,225.24,63.29
2018,11,3,17,0,37.0,7.0,1.6,18.9,8.0,33.25,0.0
2018,11,3,17,15,18.5,3.5,1.6,18.45,4.0,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.6,17.55,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,4,6,15,14.5,1.5,1.3,9.8,1.0,0.0,0.0
2018,11,4,6,30,29.0,3.0,1.3,10.0,2.0,0.0,0.0
2018,11,4,6,45,84.0,13.5,1.3,10.2,17.5,10.62,0.0
2018,11,4,7,0,139.0,24.0,1.3,10.4,33.0,18.17,3.48
2018,11,4,7,15,171.0,38.5,1.5,11.1,59.0,28.82,19.06
2018,11,4,7,30,203.0,53.0,1.7,11.8,85.0,39.21,29.09
2018,11,4,7,45,240.5,68.5,1.95,12.55,118.0,50.08,39.13
2018,11,4,8,0,278.0,84.0,2.2,13.3,151.0,60.7,48.74
2018,11,4,8,15,295.5,100.5,2.05,13.95,184.5,85.22,60.34
2018,11,4,8,30,313.0,117.0,1.9,14.6,218.0,122.09,84.81
2018,11,4,8,45,402.5,119.0,1.75,15.3,266.5,165.85,116.23
2018,11,4,9,0,492.0,121.0,1.6,16.0,315.0,219.25,158.23
2018,11,4,9,15,504.5,130.5,1.6,16.9,346.0,266.28,198.96
2018,11,4,9,30,517.0,140.0,1.6,17.8,377.0,314.55,240.25
2018,11,4,9,45,482.5,160.5,1.55,18.7,393.0,353.49,273.65
2018,11,4,10,0,448.0,181.0,1.5,19.6,409.0,388.18,302.1
2018,11,4,10,15,503.0,174.0,1.55,20.2,441.5,442.44,344.89
2018,11,4,10,30,558.0,167.0,1.6,20.8,474.0,500.98,390.04
2018,11,4,10,45,674.0,140.0,1.7,21.4,522.0,590.95,457.98
2018,11,4,11,0,790.0,113.0,1.8,22.0,570.0,678.73,522.92
2018,11,4,11,15,877.5,93.0,1.95,22.4,608.0,762.15,583.34
2018,11,4,11,30,965.0,73.0,2.1,22.8,646.0,841.03,637.11
2018,11,4,11,45,925.0,83.0,2.2,23.2,633.5,859.84,648.92
2018,11,4,12,0,885.0,93.0,2.3,23.6,621.0,882.16,663.77
2018,11,4,12,15,866.5,96.0,2.45,23.85,608.5,901.22,677.28
2018,11,4,12,30,848.0,99.0,2.6,24.1,596.0,915.93,687.98
2018,11,4,12,45,889.0,87.5,2.7,24.35,598.0,953.77,713.97
2018,11,4,13,0,930.0,76.0,2.8,24.6,600.0,1000.12,745.39
2018,11,4,13,15,920.5,75.0,2.85,24.6,577.0,1007.67,751.31
2018,11,4,13,30,911.0,74.0,2.9,24.6,554.0,1011.19,755.1
2018,11,4,13,45,874.5,74.5,2.95,24.65,515.5,985.74,739.6
2018,11,4,14,0,838.0,75.0,3.0,24.7,477.0,968.28,729.71
2018,11,4,14,15,836.5,69.5,3.0,24.45,446.5,962.02,727.8
2018,11,4,14,30,835.0,64.0,3.0,24.2,416.0,951.99,723.23
2018,11,4,14,45,810.5,61.0,3.05,24.0,376.0,919.0,703.05
2018,11,4,15,0,786.0,58.0,3.1,23.8,336.0,883.03,680.41
2018,11,4,15,15,711.0,59.5,3.1,23.8,286.5,801.76,623.96
2018,11,4,15,30,636.0,61.0,3.1,23.8,237.0,727.54,570.88
2018,11,4,15,45,540.0,57.0,2.8,22.35,187.5,620.18,492.49
2018,11,4,16,0,444.0,53.0,2.5,20.9,138.0,515.03,412.07
2018,11,4,16,15,391.0,42.5,2.6,19.8,102.0,442.82,353.29
2018,11,4,16,30,338.0,32.0,2.7,18.7,66.0,373.45,286.14
2018,11,4,16,45,211.0,21.0,2.8,17.55,38.5,227.69,32.9
2018,11,4,17,0,84.0,10.0,2.9,16.4,11.0,70.84,0.0
2018,11,4,17,15,42.0,5.0,3.1,15.75,5.5,0.0,0.0
2018,11,4,17,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,3.65,13.6,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,11,5,6,45,161.0,10.5,2.0,11.2,20.5,8.26,0.0
2018,11,5,7,0,322.0,21.0,2.1,11.6,41.0,17.53,1.29
2018,11,5,7,15,448.5,28.0,2.3,12.25,81.5,25.62,16.07
2018,11,5,7,30,575.0,35.0,2.5,12.9,122.0,32.38,22.88
2018,11,5,7,45,640.0,39.0,2.75,13.55,166.5,36.34,26.74
2018,11,5,8,0,705.0,43.0,3.0,14.2,211.0,40.44,30.53
2018,11,5,8,15,746.0,45.5,3.2,14.95,255.0,70.88,37.32
2018,11,5,8,30,787.0,48.0,3.4,15.7,299.0,131.39,72.44
2018,11,5,8,45,815.0,49.5,3.65,16.45,340.0,190.05,118.17
2018,11,5,9,0,843.0,51.0,3.9,17.2,381.0,251.51,171.68
2018,11,5,9,15,859.5,54.0,4.05,17.9,417.5,313.54,227.8
2018,11,5,9,30,876.0,57.0,4.2,18.6,454.0,376.58,284.39
2018,11,5,9,45,885.5,60.5,4.35,19.3,485.0,437.93,338.53
2018,11,5,10,0,895.0,64.0,4.5,20.0,516.0,498.96,390.75
2018,11,5,10,15,905.5,65.0,4.55,20.6,541.0,557.38,439.25
2018,11,5,10,30,916.0,66.0,4.6,21.2,566.0,614.96,485.53
2018,11,5,10,45,923.0,66.5,4.65,21.75,583.5,668.67,527.6
2018,11,5,11,0,930.0,67.0,4.7,22.3,601.0,720.65,567.21
2018,11,5,11,15,934.0,67.0,4.7,22.65,610.5,767.9,600.74
2018,11,5,11,30,938.0,67.0,4.7,23.0,620.0,812.67,631.72
2018,11,5,11,45,940.0,66.5,4.75,23.35,622.0,852.53,659.23
2018,11,5,12,0,942.0,66.0,4.8,23.7,624.0,889.35,684.47
2018,11,5,12,15,940.0,66.5,4.8,23.8,618.5,920.66,706.15
2018,11,5,12,30,938.0,67.0,4.8,23.9,613.0,948.43,725.4
2018,11,5,12,45,934.0,66.5,4.8,24.05,599.5,969.43,739.89
2018,11,5,13,0,930.0,66.0,4.8,24.2,586.0,986.61,751.9
2018,11,5,13,15,923.5,65.0,4.7,24.2,565.0,996.84,758.89
2018,11,5,13,30,917.0,64.0,4.6,24.2,544.0,1003.11,763.34
2018,11,5,13,45,906.5,63.5,4.55,24.2,516.5,1002.17,763.45
2018,11,5,14,0,896.0,63.0,4.5,24.2,489.0,997.38,761.1
2018,11,5,14,15,880.5,61.0,4.4,24.05,454.5,981.7,751.76
2018,11,5,14,30,865.0,59.0,4.3,23.9,420.0,962.43,739.9
2018,11,5,14,45,842.5,57.0,4.2,23.75,380.5,932.87,720.68
2018,11,5,15,0,820.0,55.0,4.1,23.6,341.0,900.42,699.08
2018,11,5,15,15,785.5,51.5,4.1,23.6,297.0,862.04,672.62
2018,11,5,15,30,751.0,48.0,4.1,23.6,253.0,810.58,635.52
2018,11,5,15,45,697.5,44.5,3.15,22.3,207.5,740.03,581.52
2018,11,5,16,0,644.0,41.0,2.2,21.0,162.0,669.09,523.9
2018,11,5,16,15,552.0,35.5,2.05,19.7,118.5,562.44,440.03
2018,11,5,16,30,460.0,30.0,1.9,18.4,75.0,457.36,342.57
2018,11,5,16,45,286.5,20.0,1.75,17.15,43.0,284.4,0.0
2018,11,5,17,0,113.0,10.0,1.6,15.9,11.0,92.56,0.0
2018,11,5,17,15,56.5,5.0,1.6,15.45,5.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.85,8.35,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.75,7.3,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.55,7.2,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,11,6,6,45,163.5,11.5,1.5,7.8,21.0,9.05,0.0
2018,11,6,7,0,327.0,23.0,1.5,8.1,42.0,19.32,0.0
2018,11,6,7,15,461.0,30.0,1.8,9.05,83.5,27.51,17.77
2018,11,6,7,30,595.0,37.0,2.1,10.0,125.0,34.27,24.81
2018,11,6,7,45,662.5,41.5,2.4,10.95,171.5,38.64,29.08
2018,11,6,8,0,730.0,46.0,2.7,11.9,218.0,43.14,33.24
2018,11,6,8,15,770.5,49.0,2.9,12.55,263.0,75.18,40.65
2018,11,6,8,30,811.0,52.0,3.1,13.2,308.0,134.62,74.81
2018,11,6,8,45,837.5,55.0,3.25,13.85,350.0,198.81,125.61
2018,11,6,9,0,864.0,58.0,3.4,14.5,392.0,262.82,181.76
2018,11,6,9,15,881.0,60.0,3.4,15.1,429.0,325.53,238.87
2018,11,6,9,30,898.0,62.0,3.4,15.7,466.0,389.21,296.34
2018,11,6,9,45,909.5,64.0,3.4,16.35,497.0,451.29,351.16
2018,11,6,10,0,921.0,66.0,3.4,17.0,528.0,513.16,403.97
2018,11,6,10,15,931.0,67.0,3.4,17.6,553.0,572.75,453.24
2018,11,6,10,30,941.0,68.0,3.4,18.2,578.0,631.39,500.04
2018,11,6,10,45,947.0,69.0,3.35,18.85,595.5,686.27,542.17
2018,11,6,11,0,953.0,70.0,3.3,19.5,613.0,739.27,581.52
2018,11,6,11,15,956.5,70.0,3.35,20.0,622.5,787.23,615.05
2018,11,6,11,30,960.0,70.0,3.4,20.5,632.0,832.59,645.88
2018,11,6,11,45,961.0,70.0,3.4,21.05,634.0,873.13,672.61
2018,11,6,12,0,962.0,70.0,3.4,21.6,636.0,910.5,696.92
2018,11,6,12,15,958.0,71.0,3.45,22.0,629.5,941.35,717.35
2018,11,6,12,30,954.0,72.0,3.5,22.4,623.0,968.51,735.28
2018,11,6,12,45,947.0,72.5,3.55,22.75,608.5,988.46,748.54
2018,11,6,13,0,940.0,73.0,3.6,23.1,594.0,1004.46,759.28
2018,11,6,13,15,932.0,71.5,3.55,23.3,572.0,1012.92,764.83
2018,11,6,13,30,924.0,70.0,3.5,23.5,550.0,1017.33,767.85
2018,11,6,13,45,913.0,68.5,3.5,23.7,521.5,1014.77,766.74
2018,11,6,14,0,902.0,67.0,3.5,23.9,493.0,1008.27,763.16
2018,11,6,14,15,885.5,65.0,3.35,23.8,458.0,991.76,752.66
2018,11,6,14,30,869.0,63.0,3.2,23.7,423.0,971.65,739.74
2018,11,6,14,45,846.0,60.5,3.1,23.65,382.5,952.35,727.48
2018,11,6,15,0,823.0,58.0,3.0,23.6,342.0,918.22,704.63
2018,11,6,15,15,787.0,54.5,3.0,23.6,297.5,867.29,669.96
2018,11,6,15,30,751.0,51.0,3.0,23.6,253.0,814.32,632.49
2018,11,6,15,45,697.0,46.5,2.1,21.95,207.0,741.79,577.08
2018,11,6,16,0,643.0,42.0,1.2,20.3,161.0,668.87,517.26
2018,11,6,16,15,550.5,35.5,1.2,19.55,117.0,560.6,433.34
2018,11,6,16,30,458.0,29.0,1.2,18.8,73.0,454.67,333.62
2018,11,6,16,45,285.5,19.0,1.2,18.05,41.5,280.78,0.0
2018,11,6,17,0,113.0,9.0,1.2,17.3,10.0,91.76,0.0
2018,11,6,17,15,56.5,4.5,1.25,16.8,5.0,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.35,15.8,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,7,6,45,156.0,10.5,1.1,8.6,19.0,8.26,0.0
2018,11,7,7,0,312.0,21.0,1.1,8.8,38.0,17.58,0.0
2018,11,7,7,15,443.0,28.0,1.4,9.6,78.0,25.64,15.94
2018,11,7,7,30,574.0,35.0,1.7,10.4,118.0,32.39,23.06
2018,11,7,7,45,640.5,39.5,2.0,11.15,163.0,36.75,27.34
2018,11,7,8,0,707.0,44.0,2.3,11.9,208.0,41.24,31.54
2018,11,7,8,15,749.0,48.0,2.35,12.7,253.0,73.6,39.67
2018,11,7,8,30,791.0,52.0,2.4,13.5,298.0,132.59,73.81
2018,11,7,8,45,819.0,54.5,2.45,14.25,339.5,195.21,123.1
2018,11,7,9,0,847.0,57.0,2.5,15.0,381.0,257.9,177.69
2018,11,7,9,15,866.0,58.5,2.65,15.75,417.5,319.58,233.46
2018,11,7,9,30,885.0,60.0,2.8,16.5,454.0,382.47,289.82
2018,11,7,9,45,898.0,61.5,2.9,17.25,485.0,443.8,343.64
2018,11,7,10,0,911.0,63.0,3.0,18.0,516.0,505.09,395.69
2018,11,7,10,15,920.5,64.0,3.1,18.55,540.5,563.7,444.25
2018,11,7,10,30,930.0,65.0,3.2,19.1,565.0,621.35,490.48
2018,11,7,10,45,936.5,66.0,3.25,19.65,582.5,675.85,532.76
2018,11,7,11,0,943.0,67.0,3.3,20.2,600.0,728.56,572.48
2018,11,7,11,15,946.5,67.0,3.3,20.6,609.5,775.93,605.55
2018,11,7,11,30,950.0,67.0,3.3,21.0,619.0,820.74,635.98
2018,11,7,11,45,950.5,67.0,3.3,21.4,620.5,860.35,662.46
2018,11,7,12,0,951.0,67.0,3.3,21.8,622.0,896.81,686.57
2018,11,7,12,15,949.5,66.5,3.35,22.05,616.0,927.59,707.39
2018,11,7,12,30,948.0,66.0,3.4,22.3,610.0,954.8,725.83
2018,11,7,12,45,944.0,65.0,3.4,22.55,596.0,975.35,739.46
2018,11,7,13,0,940.0,64.0,3.4,22.8,582.0,992.03,750.61
2018,11,7,13,15,932.0,63.5,3.45,22.9,560.5,1001.58,757.92
2018,11,7,13,30,924.0,63.0,3.5,23.0,539.0,1007.13,762.76
2018,11,7,13,45,913.0,61.5,3.5,23.05,510.5,1004.38,761.94
2018,11,7,14,0,902.0,60.0,3.5,23.1,482.0,997.71,758.65
2018,11,7,14,15,885.5,58.5,3.5,22.95,447.5,981.74,749.7
2018,11,7,14,30,869.0,57.0,3.5,22.8,413.0,962.21,738.29
2018,11,7,14,45,845.5,55.0,3.5,22.7,373.5,931.68,718.91
2018,11,7,15,0,822.0,53.0,3.5,22.6,334.0,898.3,697.08
2018,11,7,15,15,787.0,50.0,3.5,22.6,290.0,860.28,670.87
2018,11,7,15,30,752.0,47.0,3.5,22.6,246.0,809.2,633.99
2018,11,7,15,45,699.0,43.0,2.6,21.15,201.0,738.58,579.58
2018,11,7,16,0,646.0,39.0,1.7,19.7,156.0,667.68,521.29
2018,11,7,16,15,556.0,33.0,1.65,18.5,113.0,562.69,438.52
2018,11,7,16,30,466.0,27.0,1.6,17.3,70.0,460.32,336.48
2018,11,7,16,45,280.5,17.5,1.5,16.15,39.0,273.83,0.0
2018,11,7,17,0,95.0,8.0,1.4,15.0,8.0,77.48,0.0
2018,11,7,17,15,47.5,4.0,1.45,14.6,4.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,2.8,9.85,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,2.7,9.15,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,2.65,8.85,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,2.55,8.6,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,2.45,8.15,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,2.4,7.85,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.45,7.4,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.5,7.15,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.5,6.85,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.5,6.35,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,11,8,6,45,101.0,11.5,3.05,6.8,16.5,9.05,0.0
2018,11,8,7,0,202.0,23.0,3.2,7.0,33.0,19.16,0.0
2018,11,8,7,15,332.0,35.0,3.45,7.75,72.5,29.08,18.67
2018,11,8,7,30,462.0,47.0,3.7,8.5,112.0,39.07,29.08
2018,11,8,7,45,544.0,54.0,3.95,9.2,158.0,44.69,34.64
2018,11,8,8,0,626.0,61.0,4.2,9.9,204.0,50.46,40.07
2018,11,8,8,15,678.0,66.5,4.25,10.8,250.0,81.85,48.71
2018,11,8,8,30,730.0,72.0,4.3,11.7,296.0,139.44,82.86
2018,11,8,8,45,767.0,75.0,4.4,12.55,339.5,201.65,131.98
2018,11,8,9,0,804.0,78.0,4.5,13.4,383.0,264.68,186.82
2018,11,8,9,15,832.5,80.0,4.55,14.2,422.5,328.23,244.12
2018,11,8,9,30,861.0,82.0,4.6,15.0,462.0,394.29,303.21
