Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,9,0,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.25,6.35,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.05,5.85,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,0.95,5.65,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,0.9,5.45,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,0.85,5.35,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,12,9,7,15,6.0,5.0,0.8,5.45,5.5,3.93,0.0
2018,12,9,7,30,12.0,10.0,0.8,5.6,11.0,7.97,0.0
2018,12,9,7,45,6.0,20.0,0.75,5.8,20.5,15.62,6.9
2018,12,9,8,0,0.0,30.0,0.7,6.0,30.0,22.93,14.82
2018,12,9,8,15,0.0,41.5,0.9,6.3,41.5,31.55,21.83
2018,12,9,8,30,0.0,53.0,1.1,6.6,53.0,40.29,29.71
2018,12,9,8,45,0.5,64.0,1.25,6.9,64.0,48.88,37.34
2018,12,9,9,0,1.0,75.0,1.4,7.2,75.0,57.67,45.04
2018,12,9,9,15,25.5,98.5,1.45,7.5,107.0,85.32,68.2
2018,12,9,9,30,50.0,122.0,1.5,7.8,139.0,115.29,93.49
2018,12,9,9,45,31.5,115.5,1.5,8.05,126.5,106.57,86.53
2018,12,9,10,0,13.0,109.0,1.5,8.3,114.0,90.91,73.3
2018,12,9,10,15,10.0,103.0,1.55,8.55,107.0,85.26,68.4
2018,12,9,10,30,7.0,97.0,1.6,8.8,100.0,79.21,63.11
2018,12,9,10,45,3.5,101.0,1.6,9.0,102.5,80.82,64.35
2018,12,9,11,0,0.0,105.0,1.6,9.2,105.0,82.13,65.28
2018,12,9,11,15,0.0,92.0,1.75,9.2,92.0,71.24,55.91
2018,12,9,11,30,0.0,79.0,1.9,9.2,79.0,60.7,46.86
2018,12,9,11,45,0.0,78.5,2.0,9.25,78.5,60.32,46.51
2018,12,9,12,0,0.0,78.0,2.1,9.3,78.0,59.93,46.17
2018,12,9,12,15,2.0,101.0,2.1,9.25,102.0,80.78,64.13
2018,12,9,12,30,4.0,124.0,2.1,9.2,126.0,103.49,83.58
2018,12,9,12,45,7.0,141.5,2.15,9.2,145.0,123.57,100.77
2018,12,9,13,0,10.0,159.0,2.2,9.2,164.0,145.34,119.36
2018,12,9,13,15,15.0,137.5,2.15,9.1,144.5,129.63,106.47
2018,12,9,13,30,20.0,116.0,2.1,9.0,125.0,126.23,104.08
2018,12,9,13,45,35.5,134.5,2.05,8.95,149.0,165.32,138.09
2018,12,9,14,0,51.0,153.0,2.0,8.9,173.0,208.83,175.42
2018,12,9,14,15,105.5,144.0,1.85,8.75,181.0,276.11,233.84
2018,12,9,14,30,160.0,135.0,1.7,8.6,189.0,322.5,274.15
2018,12,9,14,45,133.5,112.5,1.6,8.5,154.5,269.18,229.39
2018,12,9,15,0,107.0,90.0,1.5,8.4,120.0,214.95,183.48
2018,12,9,15,15,98.0,81.0,1.5,8.4,105.0,198.05,168.75
2018,12,9,15,30,89.0,72.0,1.5,8.4,90.0,181.95,154.04
2018,12,9,15,45,64.5,54.5,1.2,7.85,66.0,136.53,113.69
2018,12,9,16,0,40.0,37.0,0.9,7.3,42.0,90.33,72.2
2018,12,9,16,15,33.0,24.5,0.9,7.1,27.5,68.82,48.27
2018,12,9,16,30,26.0,12.0,0.9,6.9,13.0,38.07,0.0
2018,12,9,16,45,13.0,6.0,0.85,6.65,6.5,15.01,0.0
2018,12,9,17,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.85,5.65,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.85,5.25,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.75,4.75,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.7,4.65,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.75,4.6,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.85,4.55,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.9,4.45,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.95,4.35,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.05,4.45,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.15,4.9,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,10,7,15,1.0,3.5,1.35,5.3,3.5,2.75,0.0
2018,12,10,7,30,2.0,7.0,1.5,5.6,7.0,5.51,0.0
2018,12,10,7,45,3.0,15.0,1.65,5.85,15.5,11.42,3.34
2018,12,10,8,0,4.0,23.0,1.8,6.1,24.0,17.55,9.96
2018,12,10,8,15,42.0,34.5,1.95,6.45,43.0,27.3,17.75
2018,12,10,8,30,80.0,46.0,2.1,6.8,62.0,42.59,28.62
2018,12,10,8,45,84.5,68.5,2.25,7.2,88.5,66.71,48.95
2018,12,10,9,0,89.0,91.0,2.4,7.6,115.0,92.3,71.27
2018,12,10,9,15,59.5,108.5,2.55,8.1,125.5,102.28,81.49
2018,12,10,9,30,30.0,126.0,2.7,8.6,136.0,112.23,91.14
2018,12,10,9,45,44.5,127.5,2.9,9.15,144.0,121.87,99.19
2018,12,10,10,0,59.0,129.0,3.1,9.7,152.0,132.94,108.62
2018,12,10,10,15,30.5,121.5,3.1,10.15,133.5,116.32,94.57
2018,12,10,10,30,2.0,114.0,3.1,10.6,115.0,90.72,72.44
2018,12,10,10,45,1.0,101.5,3.15,11.1,102.0,79.77,62.91
2018,12,10,11,0,0.0,89.0,3.2,11.6,89.0,68.77,53.36
2018,12,10,11,15,5.0,115.5,3.15,11.95,118.0,94.63,75.31
2018,12,10,11,30,10.0,142.0,3.1,12.3,147.0,122.18,98.49
2018,12,10,11,45,19.0,163.0,3.1,12.6,172.5,149.49,121.44
2018,12,10,12,0,28.0,184.0,3.1,12.9,198.0,194.0,158.45
2018,12,10,12,15,169.0,182.0,3.05,13.1,264.0,331.05,274.78
2018,12,10,12,30,310.0,180.0,3.0,13.3,330.0,479.26,395.84
2018,12,10,12,45,600.0,122.0,3.0,13.45,403.5,716.13,582.34
2018,12,10,13,0,890.0,64.0,3.0,13.6,477.0,911.85,724.45
2018,12,10,13,15,883.0,62.5,2.95,13.65,459.0,922.03,730.1
2018,12,10,13,30,876.0,61.0,2.9,13.7,441.0,928.59,734.98
2018,12,10,13,45,865.0,59.5,2.9,13.75,417.0,927.72,735.1
2018,12,10,14,0,854.0,58.0,2.9,13.8,393.0,923.28,732.78
2018,12,10,14,15,835.0,56.0,2.7,13.65,362.0,906.89,720.78
2018,12,10,14,30,816.0,54.0,2.5,13.5,331.0,898.08,714.07
2018,12,10,14,45,789.0,51.5,2.35,13.35,295.5,866.54,690.95
2018,12,10,15,0,762.0,49.0,2.2,13.2,260.0,832.16,665.19
2018,12,10,15,15,719.5,45.5,2.2,13.2,221.0,779.17,625.52
2018,12,10,15,30,677.0,42.0,2.2,13.2,182.0,724.45,582.61
2018,12,10,15,45,608.5,37.5,1.65,11.75,142.0,643.49,516.52
2018,12,10,16,0,540.0,33.0,1.1,10.3,102.0,562.41,445.49
2018,12,10,16,15,411.0,26.0,1.15,9.85,67.0,428.06,312.15
2018,12,10,16,30,282.0,19.0,1.2,9.4,32.0,287.08,0.0
2018,12,10,16,45,141.0,9.5,1.25,8.95,16.0,119.2,0.0
2018,12,10,17,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.35,5.8,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.45,4.95,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.5,4.25,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.5,3.75,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.5,3.25,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.5,2.95,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.5,2.65,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.55,2.35,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.55,2.05,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.5,1.9,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.5,1.75,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.45,1.55,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.35,1.4,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.3,1.35,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.25,1.4,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,12,11,7,15,129.0,9.0,1.4,2.1,14.0,7.08,0.0
2018,12,11,7,30,258.0,18.0,1.6,2.8,28.0,14.16,0.0
2018,12,11,7,45,403.0,25.0,1.8,3.55,63.5,22.88,12.11
2018,12,11,8,0,548.0,32.0,2.0,4.3,99.0,29.63,20.77
2018,12,11,8,15,617.0,37.0,2.05,4.9,139.5,39.98,30.73
2018,12,11,8,30,686.0,42.0,2.1,5.5,180.0,90.47,47.86
2018,12,11,8,45,730.0,45.0,2.15,6.15,219.5,144.14,86.69
2018,12,11,9,0,774.0,48.0,2.2,6.8,259.0,202.84,136.89
2018,12,11,9,15,799.0,50.5,2.15,7.4,294.5,260.91,190.45
2018,12,11,9,30,824.0,53.0,2.1,8.0,330.0,320.98,246.21
2018,12,11,9,45,839.5,56.5,2.0,8.65,361.0,379.93,300.22
2018,12,11,10,0,855.0,60.0,1.9,9.3,392.0,439.45,352.97
2018,12,11,10,15,868.0,61.0,1.8,9.85,417.0,495.43,401.15
2018,12,11,10,30,881.0,62.0,1.7,10.4,442.0,551.09,447.17
2018,12,11,10,45,887.5,63.5,1.6,10.9,460.0,602.89,488.47
2018,12,11,11,0,894.0,65.0,1.5,11.4,478.0,653.26,527.07
2018,12,11,11,15,893.5,66.5,1.55,11.85,487.5,697.18,560.84
2018,12,11,11,30,893.0,68.0,1.6,12.3,497.0,738.64,590.32
2018,12,11,11,45,897.5,67.5,1.65,12.75,502.0,778.9,618.34
2018,12,11,12,0,902.0,67.0,1.7,13.2,507.0,816.69,644.36
2018,12,11,12,15,901.5,66.0,1.75,13.45,503.0,847.01,665.46
2018,12,11,12,30,901.0,65.0,1.8,13.7,499.0,874.18,684.41
2018,12,11,12,45,897.0,64.0,1.85,13.9,488.0,894.98,699.11
2018,12,11,13,0,893.0,63.0,1.9,14.1,477.0,912.3,711.54
2018,12,11,13,15,883.5,62.0,1.9,14.1,458.5,920.97,718.06
2018,12,11,13,30,874.0,61.0,1.9,14.1,440.0,925.95,722.24
2018,12,11,13,45,860.5,59.5,1.9,14.1,415.0,922.76,720.87
2018,12,11,14,0,847.0,58.0,1.9,14.1,390.0,915.98,717.13
2018,12,11,14,15,826.0,56.5,1.7,13.95,359.0,898.49,703.87
2018,12,11,14,30,805.0,55.0,1.5,13.8,328.0,888.56,695.68
2018,12,11,14,45,775.0,52.0,1.3,13.65,292.0,853.56,669.31
2018,12,11,15,0,745.0,49.0,1.1,13.5,256.0,815.8,640.46
2018,12,11,15,15,702.0,46.0,1.1,13.5,217.5,763.35,602.42
2018,12,11,15,30,659.0,43.0,1.1,13.5,179.0,709.14,561.18
2018,12,11,15,45,588.0,38.5,0.8,12.6,139.5,626.18,494.7
2018,12,11,16,0,517.0,34.0,0.5,11.7,100.0,543.0,423.85
2018,12,11,16,15,367.0,26.0,0.6,11.2,64.0,405.19,292.71
2018,12,11,16,30,217.0,18.0,0.7,10.7,28.0,233.5,0.0
2018,12,11,16,45,108.5,9.0,0.8,10.25,14.0,93.13,0.0
2018,12,11,17,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,2.4,6.35,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,12,12,7,15,58.0,7.0,2.85,6.35,9.0,5.51,0.0
2018,12,12,7,30,116.0,14.0,3.1,6.5,18.0,11.02,0.0
2018,12,12,7,45,262.0,25.0,3.3,6.65,51.5,20.55,9.73
2018,12,12,8,0,408.0,36.0,3.5,6.8,85.0,29.88,20.67
2018,12,12,8,15,420.0,39.5,3.5,7.15,107.0,35.62,26.48
2018,12,12,8,30,432.0,43.0,3.5,7.5,129.0,68.85,38.42
2018,12,12,8,45,216.0,38.0,3.5,7.9,81.0,62.9,39.48
2018,12,12,9,0,0.0,33.0,3.5,8.3,33.0,25.16,16.44
2018,12,12,9,15,0.0,41.0,3.55,8.85,41.0,31.31,21.81
2018,12,12,9,30,0.0,49.0,3.6,9.4,49.0,37.47,27.11
2018,12,12,9,45,115.5,91.5,3.65,9.95,136.0,122.84,98.83
2018,12,12,10,0,231.0,134.0,3.7,10.5,223.0,226.63,186.11
2018,12,12,10,15,533.5,102.5,3.7,10.95,326.5,376.43,310.19
2018,12,12,10,30,836.0,71.0,3.7,11.4,430.0,538.35,442.36
2018,12,12,10,45,875.5,66.0,3.7,11.9,456.0,597.04,490.56
2018,12,12,11,0,915.0,61.0,3.7,12.4,482.0,660.53,541.64
2018,12,12,11,15,921.5,61.0,3.8,12.75,494.0,708.39,579.91
2018,12,12,11,30,928.0,61.0,3.9,13.1,506.0,754.27,613.84
2018,12,12,11,45,931.0,60.5,3.95,13.4,510.0,794.65,643.15
2018,12,12,12,0,934.0,60.0,4.0,13.7,514.0,832.34,670.31
2018,12,12,12,15,931.0,61.0,4.1,13.9,511.0,864.09,693.49
2018,12,12,12,30,928.0,62.0,4.2,14.1,508.0,892.54,714.32
2018,12,12,12,45,920.5,62.5,4.25,14.3,497.0,912.94,729.1
2018,12,12,13,0,913.0,63.0,4.3,14.5,486.0,929.67,741.51
2018,12,12,13,15,905.0,62.5,4.3,14.45,468.0,940.92,750.37
2018,12,12,13,30,897.0,62.0,4.3,14.4,450.0,948.47,756.74
2018,12,12,13,45,865.0,61.5,4.25,14.4,418.5,929.35,743.31
2018,12,12,14,0,833.0,61.0,4.2,14.4,387.0,917.32,735.44
2018,12,12,14,15,757.5,65.0,3.9,14.15,343.5,854.5,689.36
2018,12,12,14,30,682.0,69.0,3.6,13.9,300.0,794.8,645.24
2018,12,12,14,45,721.0,58.0,3.3,13.65,279.0,809.61,656.15
2018,12,12,15,0,760.0,47.0,3.0,13.4,258.0,827.15,667.57
2018,12,12,15,15,699.0,47.0,3.0,13.4,218.5,761.92,617.64
2018,12,12,15,30,638.0,47.0,3.0,13.4,179.0,694.47,564.45
2018,12,12,15,45,454.0,44.5,2.3,11.65,128.0,522.47,428.31
2018,12,12,16,0,270.0,42.0,1.6,9.9,77.0,344.27,281.81
2018,12,12,16,15,273.0,30.5,1.6,9.35,54.5,328.65,245.53
2018,12,12,16,30,276.0,19.0,1.6,8.8,32.0,283.2,0.0
2018,12,12,16,45,138.0,9.5,1.55,8.2,16.0,117.03,0.0
2018,12,12,17,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.45,7.1,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.35,7.4,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.85,7.55,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,0.95,7.45,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,0.85,7.6,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,0.75,7.7,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,0.65,7.7,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,0.65,7.4,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,0.75,6.8,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.05,5.6,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.15,5.05,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.25,4.55,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.3,3.95,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,12,13,7,15,116.5,8.5,1.3,4.35,12.5,6.69,0.0
2018,12,13,7,30,233.0,17.0,1.3,4.9,25.0,13.38,0.0
2018,12,13,7,45,377.0,24.5,1.35,5.5,59.5,20.53,9.39
2018,12,13,8,0,521.0,32.0,1.4,6.1,94.0,29.51,20.39
2018,12,13,8,15,594.0,37.0,1.7,6.7,133.5,37.36,28.1
2018,12,13,8,30,667.0,42.0,2.0,7.3,173.0,86.44,45.39
2018,12,13,8,45,712.0,45.5,2.25,7.9,212.5,139.35,82.88
2018,12,13,9,0,757.0,49.0,2.5,8.5,252.0,197.44,132.01
2018,12,13,9,15,786.5,51.5,2.6,9.1,288.5,255.58,185.13
2018,12,13,9,30,816.0,54.0,2.7,9.7,325.0,316.47,241.38
2018,12,13,9,45,836.5,56.0,2.8,10.35,356.5,375.11,295.38
2018,12,13,10,0,857.0,58.0,2.9,11.0,388.0,435.02,349.12
2018,12,13,10,15,871.0,59.5,2.95,11.4,413.5,492.08,399.33
2018,12,13,10,30,885.0,61.0,3.0,11.8,439.0,548.96,447.85
2018,12,13,10,45,894.0,62.0,3.05,12.25,458.0,601.91,491.78
2018,12,13,11,0,903.0,63.0,3.1,12.7,477.0,653.65,533.48
2018,12,13,11,15,908.5,63.0,3.15,12.95,488.5,700.38,570.72
2018,12,13,11,30,914.0,63.0,3.2,13.2,500.0,745.08,603.77
2018,12,13,11,45,916.0,63.5,3.25,13.5,504.5,785.49,632.88
2018,12,13,12,0,918.0,64.0,3.3,13.8,509.0,823.22,659.88
2018,12,13,12,15,915.0,64.0,3.3,13.95,505.5,853.34,681.28
2018,12,13,12,30,912.0,64.0,3.3,14.1,502.0,880.17,700.34
2018,12,13,12,45,904.5,64.5,3.35,14.25,491.0,900.29,714.94
2018,12,13,13,0,897.0,65.0,3.4,14.4,480.0,916.8,727.12
2018,12,13,13,15,887.5,64.5,3.35,14.4,462.0,926.5,734.28
2018,12,13,13,30,878.0,64.0,3.3,14.4,444.0,932.53,738.97
2018,12,13,13,45,863.5,63.0,3.25,14.4,419.0,929.45,737.28
2018,12,13,14,0,849.0,62.0,3.2,14.4,394.0,933.74,740.98
2018,12,13,14,15,828.0,60.0,2.95,14.2,363.0,915.73,727.61
2018,12,13,14,30,807.0,58.0,2.7,14.0,332.0,894.26,711.65
2018,12,13,14,45,776.0,56.0,2.5,13.75,296.5,859.88,686.46
2018,12,13,15,0,745.0,54.0,2.3,13.5,261.0,822.58,658.44
2018,12,13,15,15,700.5,50.0,2.3,13.5,221.5,767.32,617.0
2018,12,13,15,30,656.0,46.0,2.3,13.5,182.0,710.22,572.24
2018,12,13,15,45,582.0,41.0,1.75,11.7,142.0,623.66,502.76
2018,12,13,16,0,508.0,36.0,1.2,9.9,102.0,550.2,438.36
2018,12,13,16,15,375.0,28.5,1.25,9.4,67.0,415.02,306.46
2018,12,13,16,30,242.0,21.0,1.3,8.9,32.0,255.88,0.0
2018,12,13,16,45,121.0,10.5,1.3,8.35,16.0,104.41,0.0
2018,12,13,17,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.35,6.6,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.55,6.05,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.6,5.85,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.65,5.75,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.65,5.65,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.45,5.35,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.35,5.25,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.25,5.75,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,14,7,15,8.5,1.5,1.65,8.05,2.0,0.0,0.0
2018,12,14,7,30,17.0,3.0,1.7,8.4,4.0,2.36,0.0
2018,12,14,7,45,8.5,4.5,1.75,8.8,5.0,3.75,0.0
2018,12,14,8,0,0.0,6.0,1.8,9.2,6.0,4.54,0.0
2018,12,14,8,15,0.0,7.5,2.0,9.75,7.5,5.68,0.0
2018,12,14,8,30,0.0,9.0,2.2,10.3,9.0,6.82,0.25
2018,12,14,8,45,0.0,17.5,2.4,10.8,17.5,13.29,5.91
2018,12,14,9,0,0.0,26.0,2.6,11.3,26.0,19.79,11.57
2018,12,14,9,15,4.0,57.5,2.85,11.75,59.0,45.05,33.28
2018,12,14,9,30,8.0,89.0,3.1,12.2,92.0,71.33,55.68
2018,12,14,9,45,4.0,59.0,3.4,12.65,60.5,46.67,34.54
2018,12,14,10,0,0.0,29.0,3.7,13.1,29.0,22.12,13.41
2018,12,14,10,15,0.5,54.5,3.8,13.25,54.5,41.96,30.41
2018,12,14,10,30,1.0,80.0,3.9,13.4,80.0,62.06,47.46
2018,12,14,10,45,6.5,118.5,4.05,13.6,121.0,97.44,77.38
2018,12,14,11,0,12.0,157.0,4.2,13.8,162.0,135.51,109.26
2018,12,14,11,15,23.0,147.0,4.25,13.85,157.5,144.41,116.9
2018,12,14,11,30,34.0,137.0,4.3,13.9,153.0,144.47,117.3
2018,12,14,11,45,141.0,154.0,4.3,14.0,222.0,260.76,216.53
2018,12,14,12,0,248.0,171.0,4.3,14.1,291.0,390.13,323.85
2018,12,14,12,15,161.5,161.0,4.3,14.15,239.0,300.19,249.19
2018,12,14,12,30,75.0,151.0,4.3,14.2,187.0,203.98,168.15
2018,12,14,12,45,80.5,160.5,4.3,14.3,198.5,223.33,184.57
2018,12,14,13,0,86.0,170.0,4.3,14.4,210.0,243.83,201.7
2018,12,14,13,15,59.0,152.5,4.25,14.35,179.5,202.26,166.72
2018,12,14,13,30,32.0,135.0,4.2,14.3,149.0,159.45,130.39
2018,12,14,13,45,30.0,124.0,4.15,14.3,136.5,147.37,120.5
2018,12,14,14,0,28.0,113.0,4.1,14.3,124.0,135.08,110.32
2018,12,14,14,15,71.0,109.5,3.95,14.15,134.5,194.68,162.38
2018,12,14,14,30,114.0,106.0,3.8,14.0,145.0,235.65,198.43
2018,12,14,14,45,96.5,97.0,3.6,13.85,127.5,210.29,176.76
2018,12,14,15,0,79.0,88.0,3.4,13.7,110.0,185.01,154.97
2018,12,14,15,15,39.5,65.0,3.4,13.7,76.0,100.82,82.3
2018,12,14,15,30,0.0,42.0,3.4,13.7,42.0,32.11,21.79
2018,12,14,15,45,0.0,33.5,2.8,12.85,33.5,25.58,16.1
2018,12,14,16,0,0.0,25.0,2.2,12.0,25.0,19.06,10.3
2018,12,14,16,15,10.0,17.0,2.15,11.7,17.5,21.93,11.55
2018,12,14,16,30,20.0,9.0,2.1,11.4,10.0,27.59,0.0
2018,12,14,16,45,10.0,4.5,2.0,11.1,5.0,11.49,0.0
2018,12,14,17,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,0.85,9.25,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,15,7,15,12.5,5.5,0.85,8.3,6.0,0.0,0.0
2018,12,15,7,30,25.0,11.0,0.9,8.6,12.0,8.65,0.0
2018,12,15,7,45,36.5,25.5,0.9,8.95,29.0,19.18,7.32
2018,12,15,8,0,48.0,40.0,0.9,9.3,46.0,29.58,20.05
2018,12,15,8,15,54.5,56.5,1.05,9.7,65.5,41.13,31.06
2018,12,15,8,30,61.0,73.0,1.2,10.1,85.0,58.67,42.8
2018,12,15,8,45,95.0,89.0,1.35,10.45,112.0,82.4,61.23
2018,12,15,9,0,129.0,105.0,1.5,10.8,139.0,109.89,83.48
2018,12,15,9,15,200.5,112.0,1.55,11.3,173.5,148.1,114.08
2018,12,15,9,30,272.0,119.0,1.6,11.8,208.0,191.49,150.01
2018,12,15,9,45,361.5,117.5,1.65,12.35,248.0,249.85,198.57
2018,12,15,10,0,451.0,116.0,1.7,12.9,288.0,311.31,249.87
2018,12,15,10,15,322.5,147.0,1.65,13.4,274.0,297.3,241.0
2018,12,15,10,30,194.0,178.0,1.6,13.9,260.0,269.02,218.85
2018,12,15,10,45,184.0,182.0,1.6,14.45,262.5,279.79,227.91
2018,12,15,11,0,174.0,186.0,1.6,15.0,265.0,289.26,235.44
2018,12,15,11,15,118.0,192.0,1.55,15.25,246.5,268.46,217.86
2018,12,15,11,30,62.0,198.0,1.5,15.5,228.0,227.64,183.88
2018,12,15,11,45,103.5,205.0,1.45,15.75,255.0,271.58,220.24
2018,12,15,12,0,145.0,212.0,1.4,16.0,282.0,336.21,271.95
2018,12,15,12,15,93.5,199.5,1.35,16.15,244.5,269.39,217.71
2018,12,15,12,30,42.0,187.0,1.3,16.3,207.0,216.01,173.71
2018,12,15,12,45,113.5,183.0,1.3,16.4,235.5,298.24,242.08
2018,12,15,13,0,185.0,179.0,1.3,16.5,264.0,364.94,296.54
2018,12,15,13,15,131.0,163.5,1.25,16.5,222.5,302.73,246.12
2018,12,15,13,30,77.0,148.0,1.2,16.5,181.0,217.66,177.18
2018,12,15,13,45,62.5,142.5,1.15,16.5,168.5,201.17,163.86
2018,12,15,14,0,48.0,137.0,1.1,16.5,156.0,184.49,149.97
2018,12,15,14,15,44.5,128.5,0.95,16.4,145.0,174.52,141.95
2018,12,15,14,30,41.0,120.0,0.8,16.3,134.0,164.67,133.91
2018,12,15,14,45,85.0,106.5,0.7,16.15,131.5,213.1,175.36
2018,12,15,15,0,129.0,93.0,0.6,16.0,129.0,240.48,198.87
2018,12,15,15,15,164.0,85.0,0.6,16.0,123.5,287.06,236.43
2018,12,15,15,30,199.0,77.0,0.6,16.0,118.0,312.26,255.81
2018,12,15,15,45,168.0,62.0,0.75,14.95,91.5,263.54,215.47
2018,12,15,16,0,137.0,47.0,0.9,13.9,65.0,215.33,173.8
2018,12,15,16,15,103.0,32.5,0.95,13.35,43.0,166.61,122.8
2018,12,15,16,30,69.0,18.0,1.0,12.8,21.0,97.7,0.0
2018,12,15,16,45,34.5,9.0,1.1,12.25,10.5,34.55,0.0
2018,12,15,17,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,16,7,15,0.0,1.0,1.45,9.65,1.0,0.0,0.0
2018,12,16,7,30,0.0,2.0,1.5,10.1,2.0,1.57,0.0
2018,12,16,7,45,0.0,4.0,1.6,10.6,4.0,3.02,0.0
2018,12,16,8,0,0.0,6.0,1.7,11.1,6.0,4.54,0.0
2018,12,16,8,15,0.0,7.0,1.95,11.45,7.0,5.3,0.0
2018,12,16,8,30,0.0,8.0,2.2,11.8,8.0,6.06,0.0
2018,12,16,8,45,0.0,15.5,2.5,12.15,15.5,11.77,4.53
2018,12,16,9,0,0.0,23.0,2.8,12.5,23.0,17.5,9.51
2018,12,16,9,15,0.5,44.5,2.85,12.8,44.5,34.13,23.85
2018,12,16,9,30,1.0,66.0,2.9,13.1,66.0,50.93,38.23
2018,12,16,9,45,0.5,58.0,2.95,13.35,58.0,44.6,32.74
2018,12,16,10,0,0.0,50.0,3.0,13.6,50.0,38.25,27.23
2018,12,16,10,15,0.0,37.5,3.15,13.8,37.5,28.64,18.94
2018,12,16,10,30,0.0,25.0,3.3,14.0,25.0,19.07,10.7
2018,12,16,10,45,0.0,32.0,3.4,14.2,32.0,24.44,15.26
2018,12,16,11,0,0.0,39.0,3.5,14.4,39.0,29.81,19.81
2018,12,16,11,15,0.0,46.5,3.4,14.4,46.5,35.59,24.69
2018,12,16,11,30,0.0,54.0,3.3,14.4,54.0,41.37,29.58
2018,12,16,11,45,0.0,64.0,3.25,14.45,64.0,49.09,36.1
2018,12,16,12,0,0.0,74.0,3.2,14.5,74.0,56.83,42.62
2018,12,16,12,15,2.0,77.5,3.1,14.45,78.5,61.2,46.4
2018,12,16,12,30,4.0,81.0,3.0,14.4,83.0,65.7,50.3
2018,12,16,12,45,2.0,65.5,2.95,14.35,66.5,52.02,38.7
2018,12,16,13,0,0.0,50.0,2.9,14.3,50.0,38.28,27.0
2018,12,16,13,15,0.0,54.5,2.95,14.3,54.5,41.74,29.98
2018,12,16,13,30,0.0,59.0,3.0,14.3,59.0,45.21,32.96
2018,12,16,13,45,0.0,49.0,3.0,14.3,49.0,37.49,26.43
2018,12,16,14,0,0.0,39.0,3.0,14.3,39.0,29.79,19.9
2018,12,16,14,15,0.0,41.5,3.0,14.2,41.5,31.7,21.58
2018,12,16,14,30,0.0,44.0,3.0,14.1,44.0,33.62,23.27
2018,12,16,14,45,0.0,34.5,3.05,14.0,34.5,26.31,17.02
2018,12,16,15,0,0.0,25.0,3.1,13.9,25.0,19.03,10.75
2018,12,16,15,15,0.0,23.5,3.1,13.9,23.5,17.88,9.73
2018,12,16,15,30,0.0,22.0,3.1,13.9,22.0,16.73,8.67
2018,12,16,15,45,0.0,18.0,2.95,13.5,18.0,13.68,5.97
2018,12,16,16,0,0.0,14.0,2.8,13.1,14.0,10.63,3.21
2018,12,16,16,15,4.0,10.5,2.8,13.0,10.5,11.66,3.47
2018,12,16,16,30,8.0,7.0,2.8,12.9,7.0,14.5,0.0
2018,12,16,16,45,4.0,3.5,2.8,12.8,3.5,5.94,0.0
2018,12,16,17,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,2.75,12.7,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,17,7,15,12.5,5.0,1.2,7.35,5.5,0.0,0.0
2018,12,17,7,30,25.0,10.0,1.2,8.0,11.0,7.87,0.0
2018,12,17,7,45,162.0,24.0,1.25,8.65,41.0,18.26,5.64
2018,12,17,8,0,299.0,38.0,1.3,9.3,71.0,31.19,21.28
2018,12,17,8,15,432.0,41.5,1.45,9.8,111.5,34.18,24.8
2018,12,17,8,30,565.0,45.0,1.6,10.3,152.0,74.61,39.65
2018,12,17,8,45,523.0,58.0,1.7,10.8,174.5,118.53,72.85
2018,12,17,9,0,481.0,71.0,1.8,11.3,197.0,157.47,108.28
2018,12,17,9,15,457.5,86.5,1.75,11.7,220.0,194.09,142.98
2018,12,17,9,30,434.0,102.0,1.7,12.1,243.0,231.47,178.31
2018,12,17,9,45,513.0,101.0,1.65,12.5,283.5,288.59,226.98
2018,12,17,10,0,592.0,100.0,1.6,12.9,324.0,359.51,286.45
2018,12,17,10,15,720.0,82.5,1.6,13.15,373.5,440.16,352.87
2018,12,17,10,30,848.0,65.0,1.6,13.4,423.0,530.52,425.81
2018,12,17,10,45,863.5,64.5,1.55,13.7,443.0,580.72,466.15
2018,12,17,11,0,879.0,64.0,1.5,14.0,463.0,633.58,507.35
2018,12,17,11,15,884.5,64.5,1.55,14.15,475.0,680.04,543.56
2018,12,17,11,30,890.0,65.0,1.6,14.3,487.0,724.58,576.24
2018,12,17,11,45,892.0,65.0,1.6,14.5,491.5,763.75,603.42
2018,12,17,12,0,894.0,65.0,1.6,14.7,496.0,800.33,628.56
2018,12,17,12,15,853.5,74.0,1.65,14.75,483.5,818.81,641.7
2018,12,17,12,30,813.0,83.0,1.7,14.8,471.0,823.73,645.56
2018,12,17,12,45,650.5,116.0,1.7,14.85,422.5,749.08,592.36
2018,12,17,13,0,488.0,149.0,1.7,14.9,374.0,648.07,518.91
2018,12,17,13,15,382.0,156.0,1.75,14.85,328.0,571.27,461.39
2018,12,17,13,30,276.0,163.0,1.8,14.8,282.0,466.89,381.06
2018,12,17,13,45,245.5,151.0,1.8,14.7,252.5,429.77,353.06
2018,12,17,14,0,215.0,139.0,1.8,14.6,223.0,390.74,322.64
2018,12,17,14,15,238.0,128.0,1.6,14.25,214.5,403.47,334.18
2018,12,17,14,30,261.0,117.0,1.4,13.9,206.0,415.16,344.37
2018,12,17,14,45,285.5,100.5,1.2,13.55,188.5,418.81,348.12
2018,12,17,15,0,310.0,84.0,1.0,13.2,171.0,445.45,368.81
2018,12,17,15,15,345.0,74.5,1.0,13.2,158.0,465.2,383.58
2018,12,17,15,30,380.0,65.0,1.0,13.2,145.0,482.74,395.15
2018,12,17,15,45,259.0,52.5,1.0,12.15,101.5,350.94,289.35
2018,12,17,16,0,138.0,40.0,1.0,11.1,58.0,200.38,163.83
2018,12,17,16,15,127.0,29.0,1.0,10.8,41.0,199.78,150.75
2018,12,17,16,30,116.0,18.0,1.0,10.5,24.0,151.2,0.0
2018,12,17,16,45,58.0,9.0,1.0,10.2,12.0,53.36,0.0
2018,12,17,17,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,18,7,15,37.0,6.0,1.25,7.15,7.0,0.0,0.0
2018,12,18,7,30,74.0,12.0,1.2,7.8,14.0,9.44,0.0
2018,12,18,7,45,161.5,24.5,1.15,8.4,39.0,18.61,5.26
2018,12,18,8,0,249.0,37.0,1.1,9.0,64.0,28.11,18.6
2018,12,18,8,15,441.5,39.0,1.2,9.6,112.0,32.23,23.08
2018,12,18,8,30,634.0,41.0,1.3,10.2,160.0,76.67,39.54
2018,12,18,8,45,682.0,44.5,1.45,10.75,199.0,127.45,73.42
2018,12,18,9,0,730.0,48.0,1.6,11.3,238.0,183.83,119.49
2018,12,18,9,15,757.0,51.5,1.55,11.75,273.5,240.4,170.17
2018,12,18,9,30,784.0,55.0,1.5,12.2,309.0,299.56,223.86
2018,12,18,9,45,799.5,58.5,1.4,12.65,339.5,356.88,275.59
2018,12,18,10,0,815.0,62.0,1.3,13.1,370.0,414.93,326.34
2018,12,18,10,15,830.0,63.5,1.3,13.45,395.5,471.12,374.39
2018,12,18,10,30,845.0,65.0,1.3,13.8,421.0,527.37,420.85
2018,12,18,10,45,855.0,66.0,1.25,14.15,440.0,575.94,459.76
2018,12,18,11,0,865.0,67.0,1.2,14.5,459.0,626.72,498.87
2018,12,18,11,15,870.5,67.5,1.2,14.7,471.0,672.67,533.88
2018,12,18,11,30,876.0,68.0,1.2,14.9,483.0,716.75,565.55
2018,12,18,11,45,878.5,68.0,1.25,15.15,487.5,755.88,592.8
2018,12,18,12,0,881.0,68.0,1.3,15.4,492.0,792.51,618.16
2018,12,18,12,15,870.5,69.5,1.3,15.45,487.0,817.59,635.21
2018,12,18,12,30,860.0,71.0,1.3,15.5,482.0,839.12,649.95
2018,12,18,12,45,838.5,74.5,1.35,15.6,468.0,859.68,664.66
2018,12,18,13,0,817.0,78.0,1.4,15.7,454.0,866.83,670.24
2018,12,18,13,15,561.5,122.0,1.4,15.7,376.0,707.08,557.83
2018,12,18,13,30,306.0,166.0,1.4,15.7,298.0,498.87,402.05
2018,12,18,13,45,237.5,159.0,1.45,15.7,258.0,432.55,352.06
2018,12,18,14,0,169.0,152.0,1.5,15.7,218.0,341.86,280.58
2018,12,18,14,15,342.0,124.0,1.45,15.55,245.0,523.19,427.35
2018,12,18,14,30,515.0,96.0,1.4,15.4,272.0,666.33,535.54
2018,12,18,14,45,423.0,96.5,1.35,15.25,231.0,570.74,462.75
2018,12,18,15,0,331.0,97.0,1.3,15.1,190.0,483.98,396.26
2018,12,18,15,15,280.0,86.0,1.3,15.1,156.5,420.67,346.17
2018,12,18,15,30,229.0,75.0,1.3,15.1,123.0,336.2,277.91
2018,12,18,15,45,285.0,57.0,1.1,13.85,103.5,382.22,313.96
2018,12,18,16,0,341.0,39.0,0.9,12.6,84.0,407.03,327.58
2018,12,18,16,15,307.0,29.5,0.95,12.2,59.0,358.81,269.36
2018,12,18,16,30,273.0,20.0,1.0,11.8,34.0,286.23,0.0
2018,12,18,16,45,136.5,10.0,1.05,11.4,17.0,116.91,0.0
2018,12,18,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.75,9.45,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.65,9.6,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.75,9.15,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,19,7,15,7.5,3.0,1.0,8.75,3.0,0.0,0.0
